"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/08/12 07:08:31","188.5466","14.4","214.46","19","60.0","13"
"09/08/12 07:13:30","188.5478","18.9","214.9","31","60.03","13"
"09/08/12 07:18:30","188.5494","12.9","214.56","147","60.03","14"
"09/08/12 07:23:30","188.5514","25.2","215.22","215","60.0","15"
"09/08/12 07:28:30","188.5539","40.6","214.3","231","60.03","15"
"09/08/12 07:33:30","188.5569","47.5","213.89","256","60.03","16"
"09/08/12 07:38:29","188.5602","51.4","214.83","195","60.03","17"
"09/08/12 07:43:30","188.5632","40.7","214.66","92","60.0","17"
"09/08/12 07:48:30","188.5672","35.7","215.4","269","60.0","18"
"09/08/12 07:53:29","188.5701","57.0","214.48","183","60.0","18"
"09/08/12 07:58:30","188.5742","74.6","215.27","372","60.0","18"
"09/08/12 08:03:30","188.5793","65.7","214.95","331","60.0","19"
"09/08/12 08:08:31","188.5844","65.2","214.74","330","60.0","19"
"09/08/12 08:13:29","188.5876","32.2","213.19","293","60.0","20"
"09/08/12 08:18:30","188.5909","41.6","213.73","194","60.03","20"
"09/08/12 08:23:30","188.5936","49.5","214.31","354","60.0","20"
"09/08/12 08:28:31","188.5962","33.1","214.24","113","60.0","20"
"09/08/12 08:33:29","188.5987","34.4","214.02","130","60.0","20"
"09/08/12 08:38:30","188.6006","31.0","213.89","71","60.03","19"
"09/08/12 08:43:31","188.6024","23.8","214.3","321","60.03","19"
"09/08/12 08:48:31","188.6048","69.1","214.41","351","60.0","19"
"09/08/12 08:53:31","188.6094","49.4","213.81","354","60.0","20"
"09/08/12 08:58:31","188.6127","36.8","213.4","239","60.0","20"
"09/08/12 09:03:30","188.6158","42.2","214.05","347","60.0","20"
"09/08/12 09:08:30","188.6193","44.2","214.14","342","60.0","20"
"09/08/12 09:13:31","188.6228","50.2","214.08","354","60.0","20"
"09/08/12 09:18:30","188.6261","35.0","214.61","281","60.0","20"
"09/08/12 09:23:31","188.6292","43.3","214.15","301","60.03","20"
"09/08/12 09:28:30","188.6324","48.2","214.72","221","60.0","20"
"09/08/12 09:33:31","188.6358","51.9","214.12","345","60.0","20"
"09/08/12 09:38:31","188.6402","53.0","214.18","380","60.03","20"
"09/08/12 09:43:31","188.6446","65.0","214.44","255","60.03","20"
"09/08/12 09:48:31","188.6486","40.5","214.52","259","60.03","21"
"09/08/12 09:53:31","188.653","57.7","214.78","381","60.03","21"
"09/08/12 09:58:31","188.6571","61.6","214.24","275","60.03","21"
"09/08/12 10:03:30","188.6618","84.2","214.1","415","60.03","21"
"09/08/12 10:08:31","188.6691","95.8","214.26","462","60.0","22"
"09/08/12 10:13:30","188.6754","62.9","213.3","324","60.03","22"
"09/08/12 10:18:31","188.6794","39.6","213.76","239","59.96","22"
"09/08/12 10:23:30","188.6839","55.7","214.37","92","60.03","22"
"09/08/12 10:28:30","188.6897","119.6","215.89","564","60.03","22"
"09/08/12 10:33:30","188.7","107.5","216.08","512","60.0","23"
"09/08/12 10:38:31","188.7104","107.0","215.57","513","60.0","24"
"09/08/12 10:43:30","188.7235","195.5","218.09","883","60.07","26"
"09/08/12 10:48:30","188.732","56.7","214.27","81","60.03","25"
"09/08/12 10:53:30","188.7362","43.3","213.51","265","60.0","24"
"09/08/12 10:58:30","188.7395","34.8","212.92","213","60.07","24"
"09/08/12 11:03:31","188.7418","37.1","213.39","271","60.03","23"
"09/08/12 11:08:31","188.7446","36.9","213.53","108","60.0","23"
"09/08/12 11:13:31","188.7474","27.7","213.99","68","60.07","23"
"09/08/12 11:18:30","188.7498","38.9","213.68","239","60.0","22"
"09/08/12 11:23:31","188.7527","56.8","214.11","138","60.0","22"
"09/08/12 11:28:30","188.7561","37.1","213.75","120","60.0","22"
"09/08/12 11:33:31","188.7579","12.5","213.53","44","60.03","22"
"09/08/12 11:38:31","188.7588","0.0","211.41","119","60.03","21"
"09/08/12 11:43:31","188.7592","14.2","212.8","18","60.0","21"
"09/08/12 11:48:30","188.7605","24.7","213.59","166","60.03","21"
"09/08/12 11:53:31","188.762","24.7","213.14","274","60.03","20"
"09/08/12 11:58:31","188.7649","43.3","213.97","426","60.03","21"
"09/08/12 12:03:31","188.7717","85.6","214.84","416","60.03","22"
"09/08/12 12:08:31","188.7776","128.7","216.37","604","60.03","22"
"09/08/12 12:13:30","188.783","84.5","215.05","412","60.0","23"
"09/08/12 12:18:31","188.7884","37.7","213.27","308","60.0","23"
"09/08/12 12:23:30","188.7928","72.6","215.04","365","60.0","23"
"09/08/12 12:28:31","188.7976","48.9","214.23","356","60.03","23"
"09/08/12 12:33:31","188.8017","43.7","214.42","353","60.0","23"
"09/08/12 12:38:30","188.8056","60.0","214.56","77","60.03","23"
"09/08/12 12:43:30","188.8092","56.0","214.27","191","60.03","23"
"09/08/12 12:48:31","188.8132","69.7","214.88","353","60.03","23"
"09/08/12 12:53:31","188.8164","52.0","214.31","359","60.03","23"
"09/08/12 12:58:30","188.8233","72.3","215.01","417","60.03","23"
"09/08/12 13:03:30","188.8272","46.3","214.89","118","60.03","23"
"09/08/12 13:08:30","188.832","63.5","214.52","409","60.03","24"
"09/08/12 13:13:31","188.8362","65.8","215.08","335","60.03","24"
"09/08/12 13:18:30","188.8408","55.0","214.61","110","60.0","23"
"09/08/12 13:23:30","188.8446","46.1","214.25","154","60.03","23"
"09/08/12 13:28:30","188.8488","67.9","214.32","357","60.03","23"
"09/08/12 13:33:31","188.8519","32.4","214.22","158","60.03","23"
"09/08/12 13:38:30","188.8532","13.8","214.42","1","60.03","23"
"09/08/12 13:43:30","188.8534","0.0","213.26","0","59.96","23"
"09/08/12 13:48:30","188.8539","11.2","213.62","25","60.03","22"
"09/08/12 13:53:31","188.8549","14.3","213.1","36","60.03","21"
"09/08/12 13:58:31","188.8559","10.6","213.75","8","60.07","20"
"09/08/12 14:03:30","188.8573","19.0","213.82","20","60.07","20"
"09/08/12 14:08:30","188.8591","32.5","214.14","254","60.03","20"
"09/08/12 14:13:31","188.8638","28.3","213.64","99","60.03","20"
"09/08/12 14:18:31","188.8657","16.0","213.36","47","60.03","21"
"09/08/12 14:23:31","188.8661","0.0","212.15","0","60.0","21"
"09/08/12 14:28:30","188.8665","0.0","212.93","43","60.03","20"
"09/08/12 14:33:30","188.8676","30.3","213.41","187","60.03","20"
"09/08/12 14:38:31","188.8707","37.3","214.6","235","60.03","20"
"09/08/12 14:43:31","188.8753","45.2","214.6","101","60.07","21"
"09/08/12 14:48:31","188.878","31.1","213.67","232","60.03","21"
"09/08/12 14:53:31","188.8801","23.6","213.71","40","60.07","22"
"09/08/12 14:58:30","188.8822","40.2","213.38","351","60.03","22"
"09/08/12 15:03:31","188.8847","34.8","213.77","84","60.03","22"
"09/08/12 15:08:30","188.8906","174.8","216.92","801","60.03","23"
"09/08/12 15:13:31","188.901","177.1","216.99","810","60.03","25"
"09/08/12 15:18:30","188.9093","110.0","215.65","524","60.03","25"
"09/08/12 15:23:31","188.9195","65.9","214.87","336","60.0","26"
"09/08/12 15:28:31","188.9234","25.2","214.42","155","60.03","25"
"09/08/12 15:33:30","188.9265","134.4","216.1","629","60.03","24"
"09/08/12 15:38:30","188.9328","70.8","214.78","392","60.03","25"
"09/08/12 15:43:31","188.9401","118.3","215.82","561","60.03","25"
"09/08/12 15:48:31","188.9491","112.0","215.58","534","60.03","26"
"09/08/12 15:53:31","188.9581","116.8","215.67","555","60.07","27"
"09/08/12 15:58:31","188.9671","107.2","215.86","512","60.03","27"
"09/08/12 16:03:30","188.9744","94.6","215.72","458","60.07","27"
"09/08/12 16:08:31","188.9799","13.6","213.95","70","60.07","26"
"09/08/12 16:13:31","188.9839","81.3","214.4","403","60.0","26"
"09/08/12 16:18:30","188.9884","34.8","213.7","112","60.03","26"
"09/08/12 16:23:31","188.9918","34.8","214.52","256","60.03","25"
"09/08/12 16:28:30","188.9949","75.4","214.76","377","60.03","25"
"09/08/12 16:33:30","189.0005","62.0","214.98","319","60.03","25"
"09/08/12 16:38:30","189.0051","27.3","213.8","143","60.03","25"
"09/08/12 16:43:30","189.0073","39.7","214.26","101","60.0","24"
"09/08/12 16:48:31","189.0111","98.5","216.53","471","60.03","24"
"09/08/12 16:53:31","189.0175","42.4","214.53","371","60.03","24"
"09/08/12 16:58:30","189.0213","92.7","215.68","451","60.03","24"
"09/08/12 17:03:30","189.0245","67.0","214.5","338","60.03","24"
"09/08/12 17:08:31","189.0263","15.7","213.59","1","60.03","23"
"09/08/12 17:13:30","189.0267","0.0","214.24","0","60.0","23"
"09/08/12 17:18:31","189.0271","11.6","213.31","1","60.03","23"
"09/08/12 17:23:31","189.0286","14.4","214.26","0","60.03","22"
"09/08/12 17:33:31","189.03","0.0","213.78","0","60.03","22"
"09/08/12 17:38:31","189.0307","16.8","213.2","8","60.03","21"
"09/08/12 17:43:31","189.0318","13.9","212.79","2","60.03","21"
"09/08/12 17:48:31","189.0325","0.0","212.47","0","60.0","20"
"09/08/12 17:53:31","189.033","0.9","212.75","0","60.03","20"
"09/08/12 17:58:31","189.0334","14.2","213.67","99","60.03","20"
"09/08/12 18:03:31","189.0337","0.0","212.82","0","60.0","20"
"09/08/12 18:08:31","189.0343","13.7","213.14","4","60.0","20"
"09/08/12 18:13:30","189.0349","14.3","212.63","2","60.0","20"
"09/08/12 18:18:31","189.0354","11.2","213.32","2","60.03","20"
"09/08/12 18:23:31","189.0361","14.3","213.13","0","60.03","20"
"09/08/12 18:28:31","189.0365","14.6","212.97","26","60.03","20"
"09/08/12 18:33:31","189.0369","0.0","212.46","0","60.03","19"
"09/08/12 18:48:31","189.0377","0.0","212.95","0","60.0","19"
"09/09/12 06:53:31","189.038","0.0","214.47","0","60.03","12"
"09/09/12 06:58:31","189.0384","11.1","213.33","6","60.03","12"
"09/09/12 07:03:31","189.0386","13.5","215.22","20","60.0","13"
"09/09/12 07:08:32","189.0394","15.1","214.18","4","60.0","13"
"09/09/12 07:13:31","189.0406","15.9","213.88","3","60.03","13"
"09/09/12 07:18:30","189.0413","3.2","214.73","174","60.03","14"
"09/09/12 07:23:31","189.043","14.8","214.14","2","60.03","15"
"09/09/12 07:28:30","189.0441","17.7","214.8","210","60.03","15"
"09/09/12 07:33:32","189.0462","13.5","213.82","0","60.0","15"
"09/09/12 07:38:30","189.0483","32.0","214.15","252","60.03","16"
"09/09/12 07:43:31","189.0513","38.1","214.33","124","60.0","17"
"09/09/12 07:48:32","189.0546","39.8","214.83","202","60.03","18"
"09/09/12 07:53:32","189.0583","45.6","215.23","220","60.03","18"
"09/09/12 07:58:31","189.0623","50.9","214.76","265","60.03","19"
"09/09/12 08:03:31","189.0667","47.1","214.45","395","60.0","19"
"09/09/12 08:08:31","189.0719","76.6","215.54","381","59.96","20"
"09/09/12 08:13:31","189.0778","74.4","214.93","373","60.0","21"
"09/09/12 08:18:32","189.0836","82.1","215.23","403","60.0","22"
"09/09/12 08:23:30","189.0899","67.5","215.13","342","60.03","22"
"09/09/12 08:28:30","189.0915","15.1","213.22","113","60.0","22"
"09/09/12 08:33:30","189.0932","91.1","215.38","443","60.03","21"
"09/09/12 08:38:30","189.0997","21.1","213.78","19","60.03","22"
"09/09/12 08:43:32","189.1063","72.0","215.42","359","60.0","22"
"09/09/12 08:48:32","189.111","33.0","213.78","129","60.0","22"
"09/09/12 08:53:31","189.1124","0.0","213.77","105","60.0","21"
"09/09/12 08:58:31","189.113","12.7","213.73","0","60.03","20"
"09/09/12 09:03:30","189.116","117.7","215.94","557","60.0","20"
"09/09/12 09:08:31","189.1192","35.4","214.14","67","60.03","20"
"09/09/12 09:13:32","189.1239","45.0","214.87","295","60.0","20"
"09/09/12 09:18:32","189.1278","17.2","214.8","26","60.0","20"
"09/09/12 09:23:30","189.1288","13.6","213.67","190","60.0","20"
"09/09/12 09:28:31","189.1352","133.6","217.19","620","60.03","21"
"09/09/12 09:33:31","189.1462","130.9","217.21","609","60.0","23"
"09/09/12 09:38:31","189.1527","36.7","214.32","240","60.0","23"
"09/09/12 09:43:30","189.1542","14.4","213.52","185","60.03","22"
"09/09/12 09:48:31","189.1596","147.5","217.43","677","60.03","23"
"09/09/12 09:53:32","189.1617","154.9","217.63","715","60.0","22"
"09/09/12 09:58:32","189.1722","35.5","214.6","200","60.03","23"
"09/09/12 10:03:30","189.1844","158.5","217.78","727","60.0","25"
"09/09/12 10:08:30","189.1892","22.8","213.82","71","60.0","24"
"09/09/12 10:13:31","189.197","176.2","218.15","802","60.03","26"
"09/09/12 10:18:31","189.2091","33.8","215.32","241","60.03","26"
"09/09/12 10:23:31","189.2169","176.3","218.8","797","60.03","26"
"09/09/12 10:28:31","189.2226","33.7","214.7","153","60.0","25"
"09/09/12 10:33:30","189.2284","178.7","218.49","809","60.03","26"
"09/09/12 10:38:30","189.2402","182.7","218.69","832","60.03","27"
"09/09/12 10:43:31","189.25","74.9","216.64","375","60.03","27"
"09/09/12 10:48:31","189.2619","176.9","218.41","803","60.0","29"
"09/09/12 10:53:31","189.2698","174.0","218.27","795","60.0","28"
"09/09/12 10:58:30","189.2822","191.5","218.54","868","60.0","29"
"09/09/12 11:03:31","189.2915","42.4","215.2","343","60.03","29"
"09/09/12 11:08:32","189.3033","182.0","218.25","829","60.03","30"
"09/09/12 11:13:32","189.3121","48.6","215.02","352","60.03","29"
"09/09/12 11:18:30","189.318","176.0","217.9","800","60.03","29"
"09/09/12 11:23:31","189.3316","178.9","217.78","818","60.0","30"
"09/09/12 11:28:31","189.3382","34.8","214.59","262","60.03","29"
"09/09/12 11:33:31","189.3504","183.5","218.52","826","60.03","30"
"09/09/12 11:38:32","189.3595","190.7","218.42","863","60.0","29"
"09/09/12 11:43:32","189.3736","177.8","218.51","804","60.03","31"
"09/09/12 11:48:32","189.3874","179.5","218.22","813","60.0","32"
"09/09/12 11:53:30","189.4009","171.6","218.4","783","60.0","32"
"09/09/12 11:58:30","189.4143","173.3","218.26","788","60.07","33"
"09/09/12 12:03:31","189.4277","184.7","218.27","835","60.03","33"
"09/09/12 12:08:31","189.4347","189.3","218.49","858","60.03","32"
"09/09/12 12:13:31","189.4455","34.5","215.18","210","60.0","32"
"09/09/12 12:18:31","189.4525","32.2","215.86","202","60.0","31"
"09/09/12 12:23:32","189.4624","187.1","218.36","847","60.03","32"
"09/09/12 12:28:30","189.4768","194.2","218.8","878","60.0","32"
"09/09/12 12:33:31","189.4874","184.2","218.78","837","60.03","32"
"09/09/12 12:38:31","189.4982","170.4","218.74","775","60.0","32"
"09/09/12 12:43:30","189.512","178.7","218.75","812","60.03","33"
"09/09/12 12:48:31","189.5249","194.7","217.95","884","60.0","34"
"09/09/12 12:53:31","189.5387","142.3","217.49","664","60.03","34"
"09/09/12 12:58:31","189.5507","190.0","218.2","861","60.0","34"
"09/09/12 13:03:30","189.5627","188.4","218.01","858","60.03","34"
"09/09/12 13:08:31","189.5752","189.8","218.96","860","60.03","35"
"09/09/12 13:13:31","189.5871","68.6","216.03","349","60.03","34"
"09/09/12 13:18:32","189.5989","187.7","218.97","849","60.0","34"
"09/09/12 13:23:32","189.6092","106.6","216.59","509","60.03","33"
"09/09/12 13:28:30","189.619","195.1","218.76","881","60.0","33"
"09/09/12 13:33:31","189.6332","183.9","218.46","833","60.0","34"
"09/09/12 13:38:31","189.6465","177.7","218.17","803","60.0","34"
"09/09/12 13:43:32","189.6579","96.8","216.57","464","60.03","34"
"09/09/12 13:48:31","189.6637","44.8","215.47","170","60.03","32"
"09/09/12 13:53:31","189.6739","178.4","218.86","808","60.0","32"
"09/09/12 13:58:31","189.6856","61.5","216.37","311","60.03","32"
"09/09/12 14:03:32","189.6954","183.9","218.67","835","60.03","32"
"09/09/12 14:08:30","189.7055","182.7","218.64","829","60.03","32"
"09/09/12 14:13:32","189.7146","170.8","218.77","778","60.03","31"
"09/09/12 14:18:30","189.7277","174.1","218.14","791","60.0","32"
"09/09/12 14:23:31","189.7411","166.0","218.08","756","60.03","32"
"09/09/12 14:28:32","189.7498","71.5","216.11","362","60.03","32"
"09/09/12 14:33:30","189.7603","160.6","217.73","736","60.03","32"
"09/09/12 14:38:31","189.7696","156.0","218.36","713","60.0","31"
"09/09/12 14:43:31","189.7808","149.0","217.69","681","60.0","31"
"09/09/12 14:48:32","189.7923","149.9","217.13","693","60.0","32"
"09/09/12 14:53:30","189.8036","156.4","217.48","722","60.03","32"
"09/09/12 14:58:31","189.8091","18.5","213.95","224","60.03","30"
"09/09/12 15:03:32","189.8157","27.3","213.9","114","60.03","29"
"09/09/12 15:08:32","189.826","150.3","216.63","692","60.0","29"
"09/09/12 15:13:31","189.8345","32.2","214.04","74","60.0","29"
"09/09/12 15:18:31","189.8379","109.2","215.0","523","60.0","27"
"09/09/12 15:23:30","189.8458","138.9","215.9","648","60.0","27"
"09/09/12 15:28:31","189.8558","71.7","215.19","353","60.03","28"
"09/09/12 15:33:31","189.8624","124.1","216.84","585","60.03","27"
"09/09/12 15:38:31","189.8681","122.2","216.45","575","60.0","27"
"09/09/12 15:43:31","189.8775","114.7","216.48","546","60.03","27"
"09/09/12 15:48:32","189.8862","109.9","216.02","527","60.03","27"
"09/09/12 15:53:31","189.8946","108.2","215.68","515","60.0","28"
"09/09/12 15:58:32","189.9015","106.2","215.31","508","60.03","27"
"09/09/12 16:03:31","189.9078","100.2","215.54","479","60.0","27"
"09/09/12 16:08:31","189.9153","93.5","214.95","457","60.03","27"
"09/09/12 16:13:31","189.9222","90.1","215.08","438","60.0","27"
"09/09/12 16:18:31","189.9292","88.8","215.3","427","60.0","27"
"09/09/12 16:23:31","189.9357","84.6","214.66","414","60.0","27"
"09/09/12 16:28:32","189.9421","80.4","215.18","396","60.0","27"
"09/09/12 16:33:31","189.9482","76.1","215.31","380","60.0","27"
"09/09/12 16:38:31","189.9539","70.5","214.86","353","60.03","27"
"09/09/12 16:43:31","189.9591","63.4","214.87","324","60.03","27"
"09/09/12 16:48:31","189.9638","45.0","214.87","110","60.03","26"
"09/09/12 16:53:31","189.9677","41.5","214.84","144","60.03","26"
"09/09/12 16:58:32","189.9715","57.0","214.09","101","60.03","26"
"09/09/12 17:03:31","189.9753","41.9","214.66","285","60.03","26"
"09/09/12 17:08:31","189.9792","50.6","214.16","253","60.0","26"
"09/09/12 17:13:32","189.983","39.0","214.73","191","60.0","26"
"09/09/12 17:18:30","189.9862","48.7","214.99","339","60.07","26"
"09/09/12 17:23:30","189.9893","33.8","214.23","84","60.0","26"
"09/09/12 17:28:31","189.992","28.0","214.51","130","60.03","25"
"09/09/12 17:33:31","189.9944","25.6","214.14","208","60.03","25"
"09/09/12 17:38:32","189.9965","33.6","214.03","204","60.0","25"
"09/09/12 17:43:32","189.9984","22.7","214.51","77","60.03","25"
"09/09/12 17:48:31","189.9999","10.4","214.21","282","60.0","25"
"09/09/12 17:53:30","190.0012","14.1","213.6","59","60.03","24"
"09/09/12 17:58:31","190.0022","12.2","213.29","3","60.07","24"
"09/09/12 18:03:31","190.0031","10.5","214.0","46","60.0","24"
"09/09/12 18:08:31","190.0036","8.0","213.37","0","60.0","23"
"09/09/12 18:13:31","190.0041","0.0","212.89","0","60.03","24"
"09/10/12 06:53:32","190.0044","13.5","213.65","3","60.07","8"
"09/10/12 06:58:31","190.005","12.7","214.1","13","60.03","9"
"09/10/12 07:03:32","190.0056","15.7","214.27","46","60.0","9"
"09/10/12 07:08:32","190.0067","15.5","214.21","18","60.07","9"
"09/10/12 07:13:31","190.008","17.0","213.21","138","60.0","10"
"09/10/12 07:18:31","190.0094","25.1","212.15","20","60.03","11"
"09/10/12 07:23:31","190.0114","33.2","213.72","148","60.03","11"
"09/10/12 07:28:32","190.0138","36.9","215.56","198","60.0","11"
"09/10/12 07:33:32","190.0164","39.7","215.63","272","60.03","12"
"09/10/12 07:38:32","190.019","38.7","215.21","279","60.03","13"
"09/10/12 07:43:32","190.0216","39.3","215.28","136","60.0","13"
"09/10/12 07:48:31","190.0243","35.7","214.87","252","60.03","14"
"09/10/12 07:53:32","190.0276","40.5","214.57","183","60.0","15"
"09/10/12 07:58:32","190.0311","50.5","215.57","247","60.03","15"
"09/10/12 08:03:32","190.0348","40.6","215.2","364","60.03","15"
"09/10/12 08:08:32","190.0386","56.1","215.48","75","60.03","16"
"09/10/12 08:13:31","190.0428","57.8","214.91","234","60.03","16"
"09/10/12 08:18:31","190.0475","65.6","215.22","332","60.03","17"
"09/10/12 08:23:31","190.0528","70.1","215.04","355","60.0","17"
"09/10/12 08:28:31","190.0585","75.1","215.36","373","60.03","18"
"09/10/12 08:33:31","190.0648","84.6","215.67","415","60.03","18"
"09/10/12 08:38:31","190.0715","86.4","216.32","422","60.03","19"
"09/10/12 08:43:32","190.0781","83.3","213.54","415","60.03","19"
"09/10/12 08:48:32","190.0846","83.2","215.37","408","60.0","20"
"09/10/12 08:53:32","190.0913","96.5","216.06","466","60.03","20"
"09/10/12 08:58:32","190.0992","104.5","215.89","501","60.03","21"
"09/10/12 09:03:32","190.1072","102.5","216.55","492","60.03","22"
"09/10/12 09:08:32","190.1154","108.4","218.06","511","60.0","22"
"09/10/12 09:13:31","190.1241","113.7","216.88","535","60.03","23"
"09/10/12 09:18:31","190.1328","106.9","217.03","505","60.07","23"
"09/10/12 09:23:31","190.1414","111.0","216.75","525","60.0","24"
"09/10/12 09:28:31","190.1499","111.8","217.23","529","60.03","24"
"09/10/12 09:33:31","190.1583","98.2","216.89","468","60.03","24"
"09/10/12 09:38:31","190.1661","106.3","216.04","512","60.03","25"
"09/10/12 09:43:31","190.1743","108.3","214.69","514","60.03","25"
"09/10/12 09:48:32","190.1829","112.2","215.02","533","60.03","25"
"09/10/12 09:53:31","190.1913","105.5","215.44","506","60.0","25"
"09/10/12 09:58:31","190.1994","103.2","215.37","494","60.07","25"
"09/10/12 10:03:32","190.2079","120.2","217.79","561","60.03","25"
"09/10/12 10:08:32","190.2175","129.9","217.0","608","60.03","26"
"09/10/12 10:13:31","190.2279","129.4","216.81","603","60.03","27"
"09/10/12 10:18:33","190.2379","126.6","217.75","591","60.03","27"
"09/10/12 10:23:31","190.2482","138.8","216.67","651","60.07","28"
"09/10/12 10:28:31","190.2589","139.7","216.89","647","60.0","28"
"09/10/12 10:33:32","190.2696","145.3","217.79","668","60.0","29"
"09/10/12 10:38:32","190.2807","145.6","215.13","678","60.03","29"
"09/10/12 10:43:32","190.292","145.2","215.94","676","60.03","30"
"09/10/12 10:48:32","190.3031","140.4","216.88","654","60.03","30"
"09/10/12 10:53:31","190.3143","146.5","216.31","682","60.07","30"
"09/10/12 10:58:31","190.3256","145.9","217.37","677","60.0","31"
"09/10/12 11:03:32","190.3358","136.7","217.07","636","60.03","31"
"09/10/12 11:08:32","190.3446","131.9","215.36","617","60.0","30"
"09/10/12 11:13:31","190.3554","157.7","216.77","731","60.03","31"
"09/10/12 11:18:31","190.3682","163.2","216.82","754","60.03","32"
"09/10/12 11:23:32","190.3806","162.8","216.08","750","60.03","32"
"09/10/12 11:28:31","190.3931","158.9","217.93","724","60.03","33"
"09/10/12 11:33:31","190.4049","146.8","217.18","675","60.03","33"
"09/10/12 11:38:31","190.4157","165.3","216.84","763","60.03","33"
"09/10/12 11:43:32","190.4278","173.0","217.39","789","60.0","34"
"09/10/12 11:48:31","190.4402","154.6","217.71","704","60.0","34"
"09/10/12 11:53:32","190.4513","134.9","216.22","629","60.0","34"
"09/10/12 11:58:33","190.4643","168.6","217.25","774","60.03","34"
"09/10/12 12:03:31","190.4772","163.9","215.87","756","60.0","35"
"09/10/12 12:08:31","190.49","164.2","216.03","764","60.03","35"
"09/10/12 12:13:32","190.5026","159.2","217.67","731","60.03","35"
"09/10/12 12:18:32","190.5152","147.5","216.2","685","60.0","35"
"09/10/12 12:23:31","190.5274","161.1","216.73","743","60.03","35"
"09/10/12 12:28:31","190.5398","140.9","216.2","661","60.03","35"
"09/10/12 12:33:32","190.5521","151.5","217.21","699","60.0","36"
"09/10/12 12:38:32","190.5624","135.3","220.75","625","60.03","36"
"09/10/12 12:43:31","190.5728","149.4","218.65","686","60.03","35"
"09/10/12 12:48:32","190.5823","132.1","217.0","617","60.03","35"
"09/10/12 12:53:32","190.5953","168.3","217.47","771","60.03","36"
"09/10/12 12:58:32","190.6085","167.1","218.18","763","60.03","37"
"09/10/12 13:03:31","190.6209","159.3","217.19","728","60.0","37"
"09/10/12 13:08:31","190.633","160.6","217.58","738","60.03","38"
"09/10/12 13:13:31","190.6452","162.7","218.53","742","60.03","38"
"09/10/12 13:18:31","190.6575","138.3","217.67","639","60.0","38"
"09/10/12 13:23:31","190.6699","160.2","218.84","734","60.03","38"
"09/10/12 13:28:32","190.6821","158.6","218.81","721","60.0","38"
"09/10/12 13:33:31","190.6945","157.4","217.41","729","60.03","38"
"09/10/12 13:38:31","190.7068","156.1","214.68","729","60.03","38"
"09/10/12 13:43:32","190.7189","154.8","216.36","713","60.03","38"
"09/10/12 13:48:32","190.7308","129.0","216.34","606","60.03","39"
"09/10/12 13:53:33","190.7423","138.2","216.81","643","60.03","39"
"09/10/12 13:58:31","190.7539","153.8","217.52","711","60.03","39"
"09/10/12 14:03:33","190.7649","127.7","216.53","601","60.03","38"
"09/10/12 14:08:33","190.7767","152.7","217.13","707","60.0","38"
"09/10/12 14:13:31","190.7884","151.2","217.21","702","60.03","38"
"09/10/12 14:18:32","190.8005","154.1","216.12","716","60.03","38"
"09/10/12 14:23:32","190.811","149.1","217.07","687","60.03","38"
"09/10/12 14:28:31","190.8202","81.1","216.29","396","60.03","37"
"09/10/12 14:33:31","190.8273","130.0","216.52","607","60.0","36"
"09/10/12 14:38:31","190.838","135.1","217.93","628","60.03","36"
"09/10/12 14:43:32","190.8482","125.4","217.84","585","60.03","36"
"09/10/12 14:48:31","190.8564","95.4","215.69","458","60.03","35"
"09/10/12 14:53:31","190.864","102.0","216.1","488","60.03","35"
"09/10/12 14:58:31","190.8713","75.7","215.08","377","60.03","34"
"09/10/12 15:03:31","190.8781","90.9","215.65","442","60.0","33"
"09/10/12 15:08:32","190.888","133.2","216.28","625","60.03","34"
"09/10/12 15:13:31","190.8981","121.9","215.92","577","60.03","34"
"09/10/12 15:18:33","190.9067","95.2","216.1","461","60.0","34"
"09/10/12 15:23:32","190.9155","121.6","216.24","570","60.03","34"
"09/10/12 15:28:32","190.9218","62.5","214.32","320","60.0","33"
"09/10/12 15:33:31","190.9248","79.4","214.36","396","60.0","32"
"09/10/12 15:38:32","190.9309","127.6","214.47","607","60.0","32"
"09/10/12 15:43:32","190.9408","120.7","215.13","571","60.03","32"
"09/10/12 15:48:31","190.9498","113.8","215.53","544","60.03","32"
"09/10/12 15:53:32","190.9584","107.3","215.41","515","60.03","32"
"09/10/12 15:58:32","190.9664","100.7","214.78","486","60.03","32"
"09/10/12 16:03:31","190.9739","95.2","216.88","459","60.03","32"
"09/10/12 16:08:33","190.9812","90.3","216.41","438","60.0","32"
"09/10/12 16:13:31","190.9856","32.7","214.94","161","60.03","31"
"09/10/12 16:18:32","190.988","42.4","213.36","348","60.03","30"
"09/10/12 16:23:32","190.9936","84.8","214.98","416","60.0","30"
"09/10/12 16:28:32","191.0002","83.0","214.47","410","60.0","31"
"09/10/12 16:33:31","191.0064","78.9","214.95","387","60.03","31"
"09/10/12 16:38:31","191.0123","72.0","215.94","362","60.03","31"
"09/10/12 16:43:32","191.0177","65.6","214.87","335","60.03","31"
"09/10/12 16:48:31","191.0226","61.4","214.93","314","60.03","30"
"09/10/12 16:53:32","191.0267","53.0","214.94","337","60.03","30"
"09/10/12 16:58:32","191.0291","11.8","213.37","44","60.03","30"
"09/10/12 17:03:32","191.0328","41.0","214.37","368","60.03","29"
"09/10/12 17:08:32","191.0366","55.7","213.83","289","60.0","29"
"09/10/12 17:13:32","191.0402","39.7","215.0","175","60.03","29"
"09/10/12 17:18:33","191.0434","43.0","214.59","327","60.03","29"
"09/10/12 17:23:32","191.0462","38.2","214.3","280","60.0","29"
"09/10/12 17:28:31","191.0486","25.4","214.39","77","60.03","29"
"09/10/12 17:33:31","191.0507","34.3","214.81","143","60.03","29"
"09/10/12 17:38:32","191.0525","16.3","213.78","171","60.03","29"
"09/10/12 17:43:33","191.0541","10.3","214.21","60","60.0","29"
"09/10/12 17:48:31","191.0554","12.1","214.51","3","60.03","29"
"09/10/12 17:53:32","191.0566","16.6","213.93","76","60.03","29"
"09/10/12 17:58:32","191.0574","10.3","214.17","2","60.07","28"
"09/10/12 18:03:32","191.0582","0.0","213.5","0","60.03","28"
"09/10/12 18:08:33","191.0587","13.6","212.94","16","60.03","28"
"09/10/12 18:13:31","191.0592","0.0","213.53","0","60.03","28"
"09/10/12 18:18:31","191.0595","14.7","212.73","0","60.03","28"
"09/11/12 07:33:32","191.0629","11.6","212.85","1","60.07","19"
"09/11/12 07:38:31","191.0647","29.7","214.94","277","60.03","20"
"09/11/12 07:43:31","191.0673","31.3","215.39","131","60.0","20"
"09/11/12 07:48:33","191.07","32.1","215.63","214","60.03","20"
"09/11/12 07:53:31","191.0729","42.8","213.54","336","60.0","21"
"09/11/12 07:58:33","191.0757","16.3","212.39","19","60.03","22"
"09/11/12 08:03:31","191.0779","43.4","214.55","331","60.03","22"
"09/11/12 08:08:31","191.0805","19.9","213.17","135","60.03","22"
"09/11/12 08:13:33","191.0837","65.3","214.7","177","60.03","22"
"09/11/12 08:18:33","191.0878","54.1","211.43","236","60.03","23"
"09/11/12 08:23:31","191.0917","42.8","213.05","99","60.0","23"
"09/11/12 08:28:32","191.0959","48.3","213.01","366","60.03","24"
"09/11/12 08:33:32","191.0999","62.6","214.65","320","60.03","24"
"09/11/12 08:38:31","191.1047","63.7","216.08","326","60.03","24"
"09/11/12 08:43:31","191.1102","73.4","214.72","364","60.03","24"
"09/11/12 08:48:31","191.1162","79.9","215.16","392","60.0","25"
"09/11/12 08:53:32","191.1226","86.2","215.92","423","60.03","25"
"09/11/12 08:58:31","191.1296","93.2","216.22","454","60.03","25"
"09/11/12 09:03:31","191.1364","45.2","215.25","264","60.0","26"
"09/11/12 09:08:33","191.1419","63.2","215.13","325","60.03","26"
"09/11/12 09:13:31","191.1469","35.8","215.56","364","60.07","26"
"09/11/12 09:18:31","191.1501","40.6","215.53","204","60.03","26"
"09/11/12 09:23:32","191.1537","86.7","216.11","423","60.03","26"
"09/11/12 09:28:32","191.1586","67.7","214.55","343","60.0","26"
"09/11/12 09:33:32","191.1627","33.2","214.49","176","60.0","26"
"09/11/12 09:38:32","191.1702","117.2","213.42","559","60.07","26"
"09/11/12 09:43:32","191.1794","115.4","214.84","553","60.03","27"
"09/11/12 09:48:32","191.1884","118.3","213.59","567","60.03","28"
"09/11/12 09:53:33","191.1979","125.3","216.18","589","60.03","28"
"09/11/12 09:58:32","191.2081","138.2","217.19","644","60.07","29"
"09/11/12 10:03:33","191.2186","86.7","214.74","429","60.03","30"
"09/11/12 10:08:32","191.2228","49.4","214.92","248","60.07","30"
"09/11/12 10:13:32","191.2263","47.9","213.96","163","60.03","30"
"09/11/12 10:18:33","191.2295","41.8","215.17","351","60.0","29"
"09/11/12 10:23:33","191.2328","48.0","213.89","282","60.03","29"
"09/11/12 10:33:32","191.2411","56.7","215.1","148","60.03","28"
"09/11/12 10:38:32","191.2473","131.3","215.4","614","60.0","28"
"09/11/12 10:43:32","191.256","94.4","215.22","458","60.03","29"
"09/11/12 10:48:31","191.2658","156.0","216.3","720","60.0","30"
"09/11/12 10:53:31","191.275","67.2","215.51","341","60.03","30"
"09/11/12 10:58:32","191.2806","75.6","216.02","373","60.03","30"
"09/11/12 11:03:32","191.2859","69.8","215.2","348","60.0","30"
"09/11/12 11:08:32","191.2918","88.1","216.27","430","60.0","30"
"09/11/12 11:13:33","191.299","94.8","216.23","455","60.03","31"
"09/11/12 11:18:31","191.3092","169.7","216.13","784","60.03","32"
"09/11/12 11:23:31","191.3186","95.3","212.24","465","60.03","32"
"09/11/12 11:28:31","191.3256","78.3","214.74","387","60.03","32"
"09/11/12 11:33:33","191.3322","88.7","215.76","430","60.03","32"
"09/11/12 11:38:32","191.3423","171.9","217.97","785","60.03","33"
"09/11/12 11:43:33","191.3546","128.7","217.24","598","60.0","34"
"09/11/12 11:48:32","191.3608","63.5","215.53","323","60.0","34"
"09/11/12 11:53:32","191.3674","97.4","219.33","461","60.0","34"
"09/11/12 11:58:32","191.3762","79.0","215.3","394","60.03","34"
"09/11/12 12:03:32","191.3842","74.1","213.85","375","60.03","34"
"09/11/12 12:08:31","191.3935","110.1","215.95","525","60.03","35"
"09/11/12 12:13:31","191.4032","143.8","216.57","669","60.03","35"
"09/11/12 12:18:31","191.41","61.1","213.19","369","60.0","34"
"09/11/12 12:23:32","191.4161","182.0","215.79","832","60.03","34"
"09/11/12 12:28:32","191.4255","107.8","214.37","520","60.03","33"
"09/11/12 12:33:32","191.436","133.9","214.81","632","60.0","34"
"09/11/12 12:43:33","191.4519","120.4","214.45","574","60.03","34"
"09/11/12 12:48:33","191.4596","84.6","215.39","415","60.03","34"
"09/11/12 12:53:31","191.4655","65.6","213.8","337","60.03","33"
"09/11/12 12:58:31","191.4705","47.0","214.04","105","60.03","33"
"09/11/12 13:03:33","191.4756","75.0","214.27","377","60.03","32"
"09/11/12 13:08:31","191.4809","69.2","214.88","345","60.03","32"
"09/11/12 13:13:32","191.4863","67.0","214.44","342","60.0","32"
"09/11/12 13:18:32","191.4923","119.4","215.46","567","60.03","32"
"09/11/12 13:23:32","191.4987","71.4","214.42","361","60.03","32"
"09/11/12 13:28:32","191.505","80.2","215.41","394","60.03","32"
"09/11/12 13:33:32","191.5113","72.5","212.24","367","60.03","33"
"09/11/12 13:38:33","191.5169","57.6","214.05","113","60.03","33"
"09/11/12 13:43:32","191.5169","66.5","214.83","148","60.03","33"
"09/11/12 13:48:32","191.5213","63.9","217.07","325","60.0","32"
"09/11/12 13:53:32","191.5291","86.8","216.4","422","60.03","33"
"09/11/12 13:58:32","191.5352","101.7","216.76","487","60.0","33"
"09/11/12 14:03:31","191.5414","49.9","214.61","107","60.03","33"
"09/11/12 14:08:32","191.5484","157.2","217.34","727","60.03","34"
"09/11/12 14:13:32","191.5604","145.3","217.03","675","60.0","36"
"09/11/12 14:18:32","191.5705","125.0","214.96","586","60.0","37"
"09/11/12 14:23:32","191.579","89.7","215.13","441","60.03","37"
"09/11/12 14:28:32","191.5874","110.4","215.77","523","60.03","37"
"09/11/12 14:33:31","191.5927","41.3","214.31","138","60.03","35"
"09/11/12 14:38:32","191.5985","67.5","213.14","347","60.0","35"
"09/11/12 14:43:33","191.6036","66.9","213.39","343","60.0","35"
"09/11/12 14:48:32","191.6091","71.3","214.0","359","60.0","34"
"09/11/12 14:53:33","191.6128","35.8","213.15","94","60.03","34"
"09/11/12 14:58:33","191.616","43.9","214.38","305","60.03","33"
"09/11/12 15:03:33","191.6189","32.3","214.29","227","60.03","32"
"09/11/12 15:08:32","191.6219","44.1","214.94","289","60.03","32"
"09/11/12 15:13:32","191.6257","84.8","214.37","416","60.03","32"
"09/11/12 15:18:33","191.6296","36.9","212.68","270","60.03","32"
"09/11/12 15:23:33","191.6319","24.3","213.28","319","60.03","32"
"09/11/12 15:28:32","191.6337","24.2","213.08","33","60.03","32"
"09/11/12 15:33:32","191.6352","13.6","212.58","263","60.03","32"
"09/11/12 15:38:32","191.6362","12.8","213.54","149","60.03","32"
"09/11/12 15:43:32","191.6373","13.0","213.52","175","60.03","32"
"09/11/12 15:48:32","191.6384","19.0","213.55","26","60.03","32"
"09/11/12 15:53:31","191.6403","29.7","213.95","14","60.03","31"
"09/11/12 15:58:33","191.6424","27.1","213.72","71","60.03","31"
"09/11/12 16:03:32","191.6443","37.8","214.21","98","60.03","31"
"09/11/12 16:08:32","191.6466","42.8","214.88","347","60.03","31"
"09/11/12 16:13:32","191.651","54.5","215.53","318","60.03","32"
"09/11/12 16:18:33","191.655","54.9","214.6","142","60.03","32"
"09/11/12 16:23:32","191.6589","40.0","214.52","161","60.03","32"
"09/11/12 16:28:33","191.6612","22.5","213.75","307","60.03","32"
"09/11/12 16:33:32","191.6629","12.2","214.07","32","60.0","32"
"09/11/12 16:38:32","191.6645","12.8","213.44","25","60.0","32"
"09/11/12 16:43:32","191.6661","19.4","212.95","145","60.0","31"
"09/11/12 16:48:33","191.6674","16.4","213.85","178","60.0","31"
"09/11/12 16:53:33","191.6686","12.7","213.77","209","60.03","31"
"09/11/12 16:58:32","191.6695","2.6","212.57","76","60.03","31"
"09/11/12 17:03:32","191.6702","7.9","213.24","0","60.03","30"
"09/11/12 17:08:33","191.6708","10.3","213.76","58","60.0","30"
"09/11/12 17:13:32","191.6713","14.8","214.25","8","60.03","30"
"09/11/12 17:18:31","191.6717","0.0","213.29","6","60.03","30"
"09/11/12 17:23:32","191.6722","14.3","213.13","2","60.03","29"
"09/11/12 17:28:33","191.6736","28.6","213.79","153","60.03","29"
"09/11/12 17:33:37","191.6757","23.8","213.27","265","60.03","30"
"09/11/12 17:38:35","191.6772","23.0","213.12","85","60.07","30"
"09/11/12 17:43:35","191.6782","13.4","213.08","24","60.03","30"
"09/11/12 17:48:36","191.6789","11.3","213.69","1","60.03","30"
"09/11/12 17:53:35","191.6794","0.0","213.41","53","60.03","30"
"09/11/12 17:58:36","191.6798","14.3","213.56","219","60.0","29"
"09/11/12 18:03:37","191.6802","0.0","213.68","0","60.03","29"
"09/11/12 18:08:37","191.6806","5.7","213.86","233","60.0","29"
"09/11/12 18:13:36","191.681","0.0","213.98","0","60.0","29"
"09/11/12 18:18:37","191.6813","11.0","214.01","1","60.03","29"
"09/12/12 07:23:36","191.6819","0.0","213.54","0","60.03","20"
"09/12/12 08:58:36","191.6822","0.0","213.68","0","60.07","18"
"09/12/12 09:03:36","191.6827","0.0","214.07","0","60.0","18"
"09/12/12 09:28:37","191.6833","0.0","213.78","0","60.0","19"
"09/12/12 09:33:37","191.6837","9.7","213.78","127","60.0","19"
"09/12/12 09:38:36","191.6842","0.0","213.68","23","60.0","19"
"09/12/12 09:48:36","191.6877","19.3","213.57","329","60.03","20"
"09/12/12 09:53:37","191.6897","27.9","213.6","152","60.03","20"
"09/12/12 09:58:36","191.6911","11.2","213.79","151","60.0","20"
"09/12/12 10:03:37","191.6925","28.3","213.94","33","60.03","21"
"09/12/12 10:08:37","191.6945","22.5","214.35","34","60.0","21"
"09/12/12 10:13:36","191.6959","14.2","214.2","76","60.0","22"
"09/12/12 10:18:36","191.6973","18.3","213.99","22","60.0","22"
"09/12/12 10:23:35","191.6985","18.6","214.6","64","59.96","22"
"09/12/12 10:28:37","191.6993","13.4","214.44","173","60.03","21"
"09/12/12 10:33:37","191.6998","0.0","214.19","0","60.0","22"
"09/12/12 10:38:37","191.7007","29.3","214.6","255","59.96","21"
"09/12/12 10:43:36","191.7025","37.8","214.25","283","60.0","21"
"09/12/12 10:48:36","191.7067","46.5","214.8","387","60.0","22"
"09/12/12 10:53:36","191.7109","44.6","214.67","198","60.0","22"
"09/12/12 10:58:37","191.7142","50.6","214.95","169","60.03","23"
"09/12/12 11:03:36","191.7185","67.6","215.47","142","60.0","23"
"09/12/12 11:08:37","191.7227","33.5","214.34","134","60.03","23"
"09/12/12 11:13:37","191.7253","23.0","213.68","42","60.0","23"
"09/12/12 11:18:36","191.7268","31.9","214.36","34","60.0","23"
"09/12/12 11:23:36","191.7287","30.8","214.5","108","60.0","23"
"09/12/12 11:28:36","191.7303","15.3","213.41","14","60.0","23"
"09/12/12 11:33:37","191.7312","12.1","213.42","8","60.0","22"
"09/12/12 11:38:37","191.7321","13.9","213.24","240","60.0","22"
"09/12/12 11:43:37","191.7331","13.7","213.46","24","60.0","22"
"09/12/12 11:48:36","191.7343","22.1","213.84","41","60.0","22"
"09/12/12 11:53:36","191.7359","18.6","214.35","32","60.0","22"
"09/12/12 11:58:37","191.7376","27.0","214.52","104","60.0","22"
"09/12/12 12:03:36","191.7388","19.6","214.19","106","60.0","22"
"09/12/12 12:08:36","191.7402","20.5","213.59","146","60.0","22"
"09/12/12 12:13:36","191.7421","23.1","213.95","213","60.0","22"
"09/12/12 12:18:37","191.7442","24.5","213.36","96","60.0","22"
"09/12/12 12:23:36","191.7456","21.8","214.28","117","60.0","22"
"09/12/12 12:28:36","191.7469","14.0","213.78","128","60.0","22"
"09/12/12 12:33:36","191.7479","14.6","213.94","3","60.0","22"
"09/12/12 12:38:36","191.7485","14.5","213.46","4","60.0","21"
"09/12/12 12:43:36","191.7495","11.8","214.04","148","60.0","21"
"09/12/12 12:48:36","191.7509","14.9","214.41","11","60.0","21"
"09/12/12 12:53:36","191.7516","13.1","214.11","1","60.0","21"
"09/12/12 12:58:36","191.7524","15.9","214.47","46","60.03","21"
"09/12/12 13:03:37","191.7535","13.0","213.55","79","60.0","21"
"09/12/12 13:08:37","191.7546","8.6","213.03","0","60.0","21"
"09/12/12 13:13:36","191.7554","0.0","212.69","43","60.0","20"
"09/12/12 13:18:37","191.7562","15.4","212.83","14","60.0","20"
"09/12/12 13:23:37","191.7572","25.0","213.38","72","60.0","20"
"09/12/12 13:28:37","191.7591","30.1","214.08","81","60.0","20"
"09/12/12 13:33:37","191.7603","10.8","213.99","75","60.03","20"
"09/12/12 13:38:37","191.7616","12.0","213.81","7","60.0","20"
"09/12/12 13:43:37","191.7625","7.2","213.92","11","60.03","20"
"09/12/12 13:48:36","191.7634","13.2","213.62","127","59.96","20"
"09/12/12 13:53:37","191.7642","13.8","214.59","13","60.0","20"
"09/12/12 13:58:37","191.7654","27.4","213.8","72","60.03","20"
"09/12/12 14:03:37","191.7664","11.5","213.39","0","60.03","20"
"09/12/12 14:08:37","191.7673","11.4","213.96","12","60.03","20"
"09/12/12 14:13:36","191.7683","3.9","213.45","204","60.0","20"
"09/12/12 14:18:36","191.7691","13.3","213.84","26","60.0","20"
"09/12/12 14:23:37","191.7701","6.8","214.08","103","60.0","20"
"09/12/12 14:28:37","191.7709","0.0","213.43","0","60.0","20"
"09/12/12 14:33:37","191.7714","0.0","213.9","0","60.0","20"
"09/12/12 14:38:36","191.7719","0.0","213.21","22","60.0","20"
"09/12/12 14:43:36","191.7722","0.0","212.76","0","60.03","20"
"09/12/12 14:48:36","191.7725","4.7","213.27","125","60.03","20"
"09/12/12 14:53:36","191.773","11.8","212.91","31","60.0","20"
"09/12/12 14:58:37","191.7735","0.0","213.79","0","60.0","20"
"09/12/12 15:03:36","191.7739","0.0","213.45","0","60.0","19"
"09/12/12 15:08:37","191.7746","14.5","213.06","33","60.03","19"
"09/12/12 15:13:37","191.7752","10.9","213.1","1","60.0","19"
"09/12/12 15:18:37","191.7758","15.0","214.13","1","60.03","19"
"09/12/12 15:23:37","191.7761","0.0","213.72","0","60.0","19"
"09/12/12 15:33:37","191.7766","14.4","213.35","11","60.0","19"
"09/12/12 15:38:36","191.777","14.6","213.32","16","60.0","19"
"09/12/12 15:43:37","191.7774","0.0","212.92","0","59.96","18"
"09/12/12 15:48:36","191.778","0.0","213.03","0","60.0","18"
"09/12/12 15:53:36","191.7784","12.1","212.46","1","60.03","18"
"09/12/12 15:58:37","191.779","0.0","213.7","0","60.03","18"
"09/12/12 16:03:37","191.7794","0.0","213.97","0","60.0","18"
"09/12/12 16:08:37","191.7797","0.0","213.76","0","60.0","18"
"09/12/12 16:18:36","191.7803","0.0","212.77","128","60.0","18"
"09/13/12 07:43:40","191.7828","0.0","211.69","0","60.03","15"
"09/13/12 08:08:36","191.7838","0.0","212.9","0","60.03","17"
"09/13/12 08:13:38","191.7844","14.2","212.6","3","60.03","17"
"09/13/12 08:18:37","191.7852","11.5","213.06","1","60.03","17"
"09/13/12 08:23:37","191.7859","13.7","214.64","2","60.0","17"
"09/13/12 08:28:37","191.7867","16.0","213.63","1","60.0","17"
"09/13/12 08:33:37","191.7878","3.0","213.51","213","60.03","17"
"09/13/12 08:38:38","191.7887","13.1","214.43","17","60.0","17"
"09/13/12 08:43:36","191.7897","2.9","213.95","249","60.03","17"
"09/13/12 08:48:37","191.7905","0.0","213.54","0","60.0","18"
"09/13/12 08:53:37","191.7914","15.5","213.96","8","60.0","18"
"09/13/12 08:58:36","191.7925","13.1","213.83","210","60.03","18"
"09/13/12 09:03:37","191.7941","11.8","214.47","243","60.07","18"
"09/13/12 09:08:38","191.7957","13.0","214.36","144","60.0","18"
"09/13/12 09:13:36","191.7973","26.1","213.26","159","60.0","18"
"09/13/12 09:18:37","191.7987","21.0","213.59","26","60.03","18"
"09/13/12 09:23:37","191.8002","25.6","213.32","212","60.03","18"
"09/13/12 09:28:38","191.8016","19.6","214.17","18","60.03","18"
"09/13/12 09:33:38","191.8033","12.6","213.28","25","60.03","18"
"09/13/12 09:38:37","191.8051","29.8","215.43","14","60.03","18"
"09/13/12 09:43:36","191.8072","25.6","214.2","242","60.0","19"
"09/13/12 09:48:37","191.8094","25.0","213.84","134","60.0","19"
"09/13/12 09:53:37","191.8113","18.0","213.84","36","60.0","19"
"09/13/12 09:58:38","191.8133","19.7","215.19","275","60.03","19"
"09/13/12 10:03:37","191.8157","37.3","213.55","176","60.0","19"
"09/13/12 10:08:36","191.8185","43.9","215.16","306","60.0","19"
"09/13/12 10:13:37","191.8217","43.5","215.02","341","60.03","19"
"09/13/12 10:18:37","191.8266","81.9","215.16","401","60.0","20"
"09/13/12 10:23:37","191.8321","47.4","214.1","90","60.0","20"
"09/13/12 10:28:38","191.836","60.6","214.87","329","60.03","20"
"09/13/12 10:33:38","191.8401","69.9","215.19","271","60.0","20"
"09/13/12 10:38:37","191.8442","63.9","214.65","163","60.03","20"
"09/13/12 10:43:37","191.8482","43.9","214.98","384","60.0","21"
"09/13/12 10:48:37","191.8521","42.1","214.57","399","60.0","21"
"09/13/12 10:53:38","191.8564","64.2","215.5","326","60.0","21"
"09/13/12 10:58:37","191.8603","56.3","215.38","380","60.03","21"
"09/13/12 11:03:38","191.8654","66.7","215.78","338","60.03","21"
"09/13/12 11:08:37","191.8721","85.8","215.99","419","60.0","22"
"09/13/12 11:13:36","191.8782","69.6","215.67","351","60.0","22"
"09/13/12 11:18:38","191.8839","74.3","216.67","366","60.03","22"
"09/13/12 11:23:36","191.891","94.8","216.92","458","60.03","22"
"09/13/12 11:28:37","191.8991","106.0","216.06","508","60.03","23"
"09/13/12 11:33:37","191.9078","143.8","216.73","671","60.03","23"
"09/13/12 11:38:38","191.9174","100.6","216.58","479","60.0","24"
"09/13/12 11:43:38","191.9246","89.6","216.29","440","60.03","24"
"09/13/12 11:48:37","191.9319","111.5","216.65","526","60.03","24"
"09/13/12 11:53:38","191.9404","105.5","216.44","502","60.0","24"
"09/13/12 11:58:37","191.9474","98.3","215.85","474","60.03","24"
"09/13/12 12:03:38","191.9563","113.4","216.08","539","60.03","24"
"09/13/12 12:08:37","191.9646","132.4","216.09","622","60.0","24"
"09/13/12 12:13:37","191.9724","122.9","215.69","578","60.03","24"
"09/13/12 12:18:37","191.9848","174.4","217.08","797","60.0","26"
"09/13/12 12:23:37","191.9987","191.3","218.15","868","60.03","27"
"09/13/12 12:28:37","192.0123","151.2","217.74","699","60.03","28"
"09/13/12 12:33:38","192.0223","99.9","217.06","478","60.0","27"
"09/13/12 12:38:37","192.0323","195.5","218.64","885","60.03","27"
"09/13/12 12:43:37","192.0425","153.8","218.19","706","60.0","27"
"09/13/12 12:48:36","192.055","152.6","218.35","699","60.0","28"
"09/13/12 12:53:38","192.0647","154.6","218.44","707","60.0","28"
"09/13/12 12:58:37","192.0764","168.5","219.53","762","60.0","28"
"09/13/12 13:03:38","192.0824","63.2","217.25","323","60.03","27"
"09/13/12 13:08:37","192.096","157.7","219.53","720","60.03","29"
"09/13/12 13:13:38","192.1098","180.3","218.37","821","60.03","30"
"09/13/12 13:18:38","192.1205","170.6","218.56","773","60.0","29"
"09/13/12 13:23:37","192.1336","175.1","219.07","795","60.0","30"
"09/13/12 13:28:38","192.1449","177.6","219.17","797","60.03","30"
"09/13/12 13:33:37","192.1583","176.7","219.08","803","60.0","31"
"09/13/12 13:38:37","192.1716","172.0","217.78","785","60.03","32"
"09/13/12 13:43:37","192.1843","175.1","218.5","789","60.03","32"
"09/13/12 13:48:37","192.196","176.1","219.29","796","60.0","32"
"09/13/12 13:53:38","192.206","133.3","218.42","618","60.0","31"
"09/13/12 13:58:37","192.2105","33.9","216.32","317","60.07","29"
"09/13/12 14:03:38","192.2182","97.4","217.97","467","60.03","29"
"09/13/12 14:08:37","192.2237","77.7","217.89","378","60.0","28"
"09/13/12 14:13:38","192.2295","47.0","216.6","296","60.03","27"
"09/13/12 14:18:38","192.2371","179.0","219.32","811","60.03","27"
"09/13/12 14:23:37","192.2486","151.8","219.11","694","60.03","28"
"09/13/12 14:28:37","192.2611","167.3","219.48","756","60.03","29"
"09/13/12 14:33:37","192.2725","31.7","215.21","97","60.03","29"
"09/13/12 14:38:36","192.2792","66.5","216.35","334","60.03","28"
"09/13/12 14:43:37","192.283","55.9","216.0","102","60.03","27"
"09/13/12 14:48:37","192.2875","165.5","218.85","757","60.03","26"
"09/13/12 14:53:37","192.2944","28.5","215.99","129","60.03","26"
"09/13/12 14:58:38","192.3025","35.8","215.36","254","60.03","27"
"09/13/12 15:03:36","192.3126","65.3","216.04","329","60.03","27"
"09/13/12 15:08:38","192.3199","149.4","218.11","687","60.0","27"
"09/13/12 15:13:38","192.3297","141.2","217.5","654","60.03","27"
"09/13/12 15:18:38","192.3384","133.3","216.84","621","60.03","28"
"09/13/12 15:23:37","192.3449","33.8","214.49","72","60.07","27"
"09/13/12 15:28:37","192.3488","37.0","214.63","156","60.03","26"
"09/13/12 15:33:37","192.3526","38.0","215.77","142","60.03","26"
"09/13/12 15:38:38","192.3615","15.3","215.44","13","60.03","26"
"09/13/12 15:43:37","192.3653","18.8","214.71","253","60.0","25"
"09/13/12 15:48:37","192.3736","115.2","217.56","543","60.03","25"
"09/13/12 15:53:38","192.3788","30.8","214.68","112","60.03","25"
"09/13/12 15:58:37","192.3849","13.3","214.33","25","60.03","25"
"09/13/12 16:03:37","192.3905","46.2","215.93","281","60.03","25"
"09/13/12 16:08:38","192.3984","28.0","214.76","60","60.03","25"
"09/13/12 16:13:37","192.3996","17.2","214.63","99","60.03","24"
"09/13/12 16:18:38","192.403","37.9","215.83","270","60.03","24"
"09/13/12 16:23:38","192.4074","22.2","215.16","143","60.0","24"
"09/13/12 16:28:38","192.4128","88.1","216.98","427","60.03","24"
"09/13/12 16:33:37","192.4182","87.0","216.41","422","60.03","24"
"09/13/12 16:38:38","192.4199","18.4","215.02","110","60.07","23"
"09/13/12 16:43:38","192.4212","13.9","214.97","138","60.03","23"
"09/13/12 16:48:38","192.4258","75.5","216.28","376","60.07","23"
"09/13/12 16:53:38","192.4296","61.3","216.44","317","60.03","23"
"09/13/12 16:58:37","192.4316","12.9","214.69","100","60.03","23"
"09/13/12 17:03:37","192.4332","21.8","215.02","17","60.07","22"
"09/13/12 17:08:38","192.4346","18.7","215.09","244","60.03","22"
"09/13/12 17:13:38","192.4361","10.4","214.73","234","60.03","22"
