"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/13/12 17:18:36","192.4371","10.6","214.34","0","60.03","21"
"09/13/12 17:23:36","192.4381","15.8","214.42","257","60.03","21"
"09/13/12 17:28:38","192.4395","13.6","214.84","248","60.03","20"
"09/13/12 17:33:37","192.4412","23.4","215.0","246","60.0","21"
"09/13/12 17:38:37","192.4424","10.3","214.88","227","60.03","21"
"09/13/12 17:43:38","192.4436","16.4","214.86","8","60.03","21"
"09/13/12 17:48:37","192.4444","15.2","214.57","0","60.03","20"
"09/13/12 17:53:38","192.4451","6.5","213.52","0","60.03","20"
"09/13/12 17:58:36","192.4455","7.1","213.58","0","60.03","20"
"09/13/12 18:03:37","192.4459","0.0","214.21","0","60.03","20"
"09/14/12 07:13:38","192.4465","14.2","213.26","4","60.0","11"
"09/14/12 07:18:37","192.4479","36.1","214.46","99","60.0","12"
"09/14/12 07:23:38","192.4501","24.5","215.02","59","60.07","13"
"09/14/12 07:28:38","192.4522","32.4","215.39","118","60.03","13"
"09/14/12 07:33:38","192.4546","35.2","215.64","248","60.03","15"
"09/14/12 07:38:37","192.4571","40.3","215.03","266","60.03","15"
"09/14/12 07:43:38","192.46","43.8","215.78","288","60.03","16"
"09/14/12 07:48:38","192.4633","37.5","215.2","285","60.0","17"
"09/14/12 07:53:38","192.4669","45.0","215.09","146","60.03","17"
"09/14/12 07:58:37","192.4707","57.1","216.24","358","60.0","18"
"09/14/12 08:03:39","192.4751","46.4","215.22","205","60.03","18"
"09/14/12 08:08:38","192.4795","70.3","215.76","354","60.03","18"
"09/14/12 08:13:37","192.4835","71.2","215.87","360","60.03","19"
"09/14/12 08:18:38","192.4878","75.7","214.66","379","60.03","19"
"09/14/12 08:23:37","192.4922","50.0","215.83","131","60.03","19"
"09/14/12 08:28:38","192.4946","15.7","214.85","92","60.0","19"
"09/14/12 08:33:38","192.4983","86.3","216.69","421","60.03","19"
"09/14/12 08:38:38","192.5018","93.2","216.18","451","60.03","19"
"09/14/12 08:43:37","192.5068","29.6","214.35","150","60.03","20"
"09/14/12 08:48:38","192.5122","70.1","215.3","352","60.03","20"
"09/14/12 08:53:38","192.5157","35.8","215.22","261","60.0","20"
"09/14/12 08:58:38","192.5222","121.1","217.17","571","60.03","20"
"09/14/12 09:03:38","192.5249","29.0","214.29","212","60.03","20"
"09/14/12 09:08:39","192.5298","60.6","215.38","146","60.03","20"
"09/14/12 09:13:38","192.5329","60.3","215.23","273","60.0","20"
"09/14/12 09:18:38","192.5372","23.8","214.74","54","60.03","20"
"09/14/12 09:23:37","192.5408","163.2","217.86","743","60.0","20"
"09/14/12 09:28:38","192.5444","12.2","213.76","15","60.03","20"
"09/14/12 09:38:38","192.557","17.6","214.0","174","60.07","21"
"09/14/12 09:43:38","192.5594","162.1","218.6","739","60.0","21"
"09/14/12 09:48:38","192.5696","33.5","214.61","129","60.0","22"
"09/14/12 09:53:38","192.5726","47.4","214.59","336","60.07","22"
"09/14/12 09:58:38","192.5801","38.9","215.28","332","60.03","23"
"09/14/12 10:03:38","192.5871","36.6","215.2","88","60.03","23"
"09/14/12 10:08:38","192.5926","34.4","214.51","146","60.03","23"
"09/14/12 10:13:38","192.6038","176.7","218.02","805","60.03","24"
"09/14/12 10:18:37","192.6098","23.6","214.12","88","60.03","24"
"09/14/12 10:23:38","192.6115","26.5","214.56","69","60.03","23"
"09/14/12 10:28:38","192.6146","73.6","215.18","293","60.03","22"
"09/14/12 10:33:38","192.6225","38.8","215.05","380","60.03","23"
"09/14/12 10:38:37","192.6252","34.1","215.01","187","60.0","22"
"09/14/12 10:43:37","192.627","33.1","215.09","302","60.03","22"
"09/14/12 10:48:38","192.6397","106.5","217.2","507","60.03","24"
"09/14/12 10:53:38","192.6475","30.5","214.87","145","60.03","24"
"09/14/12 10:58:37","192.6497","39.7","215.99","284","60.03","23"
"09/14/12 11:03:38","192.6573","118.6","218.0","564","60.03","24"
"09/14/12 11:08:38","192.6712","191.4","218.72","865","60.0","26"
"09/14/12 11:13:38","192.6784","50.0","215.29","111","60.03","25"
"09/14/12 11:18:38","192.6828","48.4","215.63","374","60.0","25"
"09/14/12 11:23:37","192.6875","24.9","214.46","225","60.03","24"
"09/14/12 11:28:38","192.689","24.0","213.58","294","60.03","24"
"09/14/12 11:33:38","192.6904","25.2","213.71","278","60.0","23"
"09/14/12 11:38:39","192.6922","30.9","214.1","269","60.0","22"
"09/14/12 11:43:39","192.6948","37.0","214.32","234","60.07","21"
"09/14/12 11:48:38","192.6966","24.2","213.7","30","60.03","21"
"09/14/12 11:53:37","192.699","40.5","214.08","199","60.03","20"
"09/14/12 11:58:38","192.7084","67.8","215.26","387","60.03","22"
"09/14/12 12:03:37","192.7112","40.2","214.58","306","60.03","21"
"09/14/12 12:08:37","192.7183","195.9","218.27","880","60.03","22"
"09/14/12 12:13:38","192.7279","30.0","213.56","191","60.0","23"
"09/14/12 12:18:38","192.7317","62.0","215.86","319","60.03","23"
"09/14/12 12:23:38","192.7352","40.9","214.25","134","60.03","23"
"09/14/12 12:28:38","192.7382","104.9","216.33","503","60.0","22"
"09/14/12 12:33:37","192.7492","33.4","215.17","243","60.03","24"
"09/14/12 12:38:38","192.7527","194.9","218.04","884","60.0","23"
"09/14/12 12:43:38","192.7595","52.3","214.34","322","60.03","23"
"09/14/12 12:48:38","192.7668","195.7","218.17","886","60.0","24"
"09/14/12 12:53:37","192.7715","40.7","215.49","111","60.0","23"
"09/14/12 12:58:38","192.7791","34.4","215.01","144","60.03","24"
"09/14/12 13:03:38","192.7875","195.4","218.81","884","60.07","25"
"09/14/12 13:08:37","192.7967","24.9","214.87","129","60.03","25"
"09/14/12 13:13:39","192.8062","186.6","218.0","846","60.0","26"
"09/14/12 13:18:37","192.8187","46.2","215.22","432","60.03","27"
"09/14/12 13:23:38","192.8216","38.7","215.27","129","60.03","25"
"09/14/12 13:28:38","192.8296","41.0","215.14","177","60.03","25"
"09/14/12 13:33:38","192.834","191.0","218.68","868","60.03","25"
"09/14/12 13:38:37","192.8431","186.6","219.11","844","60.03","26"
"09/14/12 13:43:38","192.852","27.5","215.93","67","60.03","25"
"09/14/12 13:48:38","192.8614","184.4","219.37","834","60.03","27"
"09/14/12 13:53:37","192.8753","170.1","219.09","771","60.0","28"
"09/14/12 13:58:37","192.8883","167.8","219.2","764","60.0","28"
"09/14/12 14:03:39","192.9017","180.3","219.0","815","60.03","30"
"09/14/12 14:08:37","192.915","60.6","216.28","311","60.03","30"
"09/14/12 14:13:38","192.927","175.6","218.62","798","60.0","31"
"09/14/12 14:18:37","192.9367","178.2","218.66","804","60.03","31"
"09/14/12 14:23:38","192.9501","161.8","217.8","742","60.0","32"
"09/14/12 14:28:39","192.9543","24.7","215.65","59","60.07","30"
"09/14/12 14:33:37","192.9662","160.4","218.92","732","60.03","31"
"09/14/12 14:38:37","192.9756","38.7","215.34","259","60.0","30"
"09/14/12 14:43:38","192.9855","66.7","216.26","311","60.03","31"
"09/14/12 14:48:38","192.9915","102.8","216.74","489","60.03","29"
"09/14/12 14:53:39","192.9978","183.1","218.52","829","60.03","29"
"09/14/12 14:58:37","193.0046","37.7","214.96","254","60.0","27"
"09/14/12 15:03:38","193.0101","181.0","218.78","822","60.0","27"
"09/14/12 15:08:38","193.0226","157.3","216.72","725","60.03","29"
"09/14/12 15:13:39","193.0331","44.4","215.26","207","60.0","29"
"09/14/12 15:18:38","193.0361","45.7","214.13","347","60.03","28"
"09/14/12 15:23:38","193.0406","53.2","214.56","240","60.03","27"
"09/14/12 15:28:38","193.05","79.2","215.38","391","60.03","27"
"09/14/12 15:33:38","193.0528","25.4","214.1","195","60.03","26"
"09/14/12 15:38:38","193.0612","25.8","213.89","79","60.03","26"
"09/14/12 15:43:38","193.0658","38.2","214.85","298","60.03","25"
"09/14/12 15:48:37","193.0715","122.2","217.41","576","60.03","25"
"09/14/12 15:53:37","193.0801","30.6","214.4","193","60.0","26"
"09/14/12 15:58:38","193.0858","32.7","213.79","207","60.07","26"
"09/14/12 16:03:38","193.0897","32.1","213.95","148","60.03","25"
"09/14/12 16:08:38","193.0952","26.4","214.73","44","60.03","25"
"09/14/12 16:13:37","193.1006","24.9","215.37","77","60.03","25"
"09/14/12 16:18:38","193.1033","30.7","214.42","122","60.03","24"
"09/14/12 16:23:37","193.1084","18.9","214.84","48","60.0","24"
"09/14/12 16:28:38","193.1155","66.1","216.68","331","60.03","24"
"09/14/12 16:33:39","193.1203","31.0","215.51","110","60.03","24"
"09/14/12 16:38:37","193.1237","25.8","215.14","91","60.03","24"
"09/14/12 16:43:38","193.1282","74.8","216.57","369","60.03","24"
"09/14/12 16:48:38","193.1343","76.9","216.53","379","60.03","24"
"09/14/12 16:53:39","193.1388","11.3","214.24","17","60.03","24"
"09/14/12 16:58:37","193.1417","51.1","215.38","98","60.03","24"
"09/14/12 17:03:37","193.1445","15.7","214.23","84","60.03","23"
"09/14/12 17:08:38","193.1465","65.0","215.36","374","60.0","23"
"09/14/12 17:13:38","193.1501","26.2","214.83","236","60.03","23"
"09/14/12 17:18:39","193.1515","12.8","214.5","170","60.03","22"
"09/14/12 17:23:37","193.1528","16.6","213.0","49","60.03","22"
"09/14/12 17:28:37","193.1537","3.5","214.03","194","60.03","20"
"09/14/12 17:33:38","193.1544","11.5","214.35","59","60.03","20"
"09/14/12 17:38:38","193.156","34.7","215.66","192","60.03","20"
"09/14/12 17:43:38","193.1579","33.0","214.85","116","60.03","20"
"09/14/12 17:48:38","193.1594","29.9","215.45","54","60.03","21"
"09/14/12 17:53:38","193.161","10.7","215.1","23","60.03","21"
"09/14/12 17:58:38","193.1623","10.2","214.74","34","60.07","21"
"09/14/12 18:03:37","193.1631","13.1","214.66","172","60.03","21"
"09/14/12 18:08:37","193.1635","0.0","214.32","0","60.0","21"
"09/14/12 18:13:37","193.1639","0.0","214.25","0","60.03","20"
"09/15/12 06:58:39","193.1643","10.7","213.8","77","60.03","6"
"09/15/12 07:03:38","193.1651","14.0","213.9","4","60.03","7"
"09/15/12 07:08:38","193.1661","14.8","212.93","70","60.03","8"
"09/15/12 07:13:37","193.1673","24.3","214.43","289","60.07","9"
"09/15/12 07:18:38","193.1689","22.4","214.25","178","60.0","9"
"09/15/12 07:23:38","193.1707","30.3","214.09","113","60.03","9"
"09/15/12 07:28:38","193.173","26.9","214.12","81","60.0","10"
"09/15/12 07:33:39","193.1754","29.7","213.71","103","60.03","11"
"09/15/12 07:38:39","193.1783","34.3","213.63","84","60.03","11"
"09/15/12 07:43:39","193.1814","37.9","214.8","187","60.07","12"
"09/15/12 07:48:37","193.1848","51.2","214.14","234","60.0","13"
"09/15/12 07:53:38","193.1886","41.5","214.37","399","60.03","14"
"09/15/12 07:58:38","193.1928","52.5","213.85","92","60.0","15"
"09/15/12 08:03:38","193.1969","47.1","213.73","111","60.03","15"
"09/15/12 08:08:39","193.2008","57.2","214.27","361","60.0","16"
"09/15/12 08:13:39","193.206","69.5","214.25","351","60.03","16"
"09/15/12 08:18:38","193.2116","73.5","215.06","371","60.03","17"
"09/15/12 08:23:38","193.2174","77.2","214.5","385","60.07","17"
"09/15/12 08:28:39","193.2236","81.5","215.49","403","60.0","18"
"09/15/12 08:33:39","193.2301","85.0","214.43","421","60.03","18"
"09/15/12 08:38:39","193.2369","89.1","215.57","433","60.03","18"
"09/15/12 08:43:38","193.244","92.7","215.18","454","60.03","19"
"09/15/12 08:48:38","193.2514","96.5","215.44","468","60.0","19"
"09/15/12 08:53:38","193.259","100.0","216.56","479","60.0","20"
"09/15/12 08:58:39","193.267","103.5","216.7","493","60.0","20"
"09/15/12 09:03:39","193.2752","106.7","216.0","508","60.03","20"
"09/15/12 09:08:39","193.2836","110.5","216.53","523","60.0","21"
"09/15/12 09:13:38","193.2922","112.8","216.33","531","60.0","22"
"09/15/12 09:18:38","193.3011","116.0","216.82","547","60.03","22"
"09/15/12 09:23:38","193.3103","118.4","215.97","559","60.03","23"
"09/15/12 09:28:38","193.3196","121.5","217.28","571","60.03","23"
"09/15/12 09:33:37","193.3292","124.6","217.24","587","60.03","23"
"09/15/12 09:38:38","193.339","127.1","216.89","592","60.0","24"
"09/15/12 09:43:39","193.349","129.8","216.65","610","60.03","24"
"09/15/12 09:48:38","193.3592","131.8","216.37","613","60.03","24"
"09/15/12 09:53:39","193.3696","133.7","216.55","626","60.03","25"
"09/15/12 09:58:39","193.3801","136.6","216.24","638","60.03","25"
"09/15/12 10:03:38","193.3908","139.0","217.03","647","60.03","25"
"09/15/12 10:08:37","193.4017","141.0","217.15","655","60.0","26"
"09/15/12 10:13:38","193.4127","143.2","217.0","661","60.0","26"
"09/15/12 10:18:38","193.424","146.5","217.41","678","60.03","26"
"09/15/12 10:23:38","193.4355","148.1","217.35","681","60.03","26"
"09/15/12 10:28:39","193.4472","149.8","217.69","695","60.03","26"
"09/15/12 10:33:38","193.4588","151.1","217.3","699","60.03","26"
"09/15/12 10:38:38","193.4707","153.0","217.2","705","60.03","27"
"09/15/12 10:43:38","193.4826","154.3","217.6","715","60.0","27"
"09/15/12 10:48:39","193.4947","151.4","217.23","700","60.0","27"
"09/15/12 10:53:39","193.5067","155.8","216.64","716","60.03","28"
"09/15/12 10:58:38","193.5189","157.3","216.97","727","60.03","28"
"09/15/12 11:03:39","193.531","155.1","217.52","714","60.03","29"
"09/15/12 11:08:38","193.5432","160.3","216.97","736","60.07","29"
"09/15/12 11:13:38","193.5556","161.2","217.46","740","60.0","29"
"09/15/12 11:18:38","193.5681","160.8","217.22","739","60.0","30"
"09/15/12 11:23:39","193.5806","159.6","217.05","738","60.03","31"
"09/15/12 11:28:38","193.5931","162.2","217.89","740","60.0","31"
"09/15/12 11:33:39","193.6054","160.4","217.98","733","60.0","31"
"09/15/12 11:38:39","193.6175","162.3","217.84","744","60.03","32"
"09/15/12 11:43:37","193.6302","163.9","218.04","747","60.03","32"
"09/15/12 11:48:38","193.643","164.6","217.39","757","60.03","32"
"09/15/12 11:53:39","193.6556","160.2","217.95","736","60.0","33"
"09/15/12 11:58:38","193.6682","160.9","218.01","737","60.03","33"
"09/15/12 12:03:38","193.6808","163.1","217.58","747","60.03","33"
"09/15/12 12:08:39","193.6935","162.5","218.21","745","60.07","34"
"09/15/12 12:13:39","193.7063","163.9","217.55","754","60.03","34"
"09/15/12 12:18:38","193.719","164.4","217.43","755","60.03","34"
"09/15/12 12:23:38","193.7319","164.2","217.41","751","60.0","34"
"09/15/12 12:28:39","193.7447","164.4","218.01","750","60.03","34"
"09/15/12 12:33:37","193.7573","163.3","217.74","747","60.03","35"
"09/15/12 12:38:38","193.7701","163.4","218.1","747","60.0","35"
"09/15/12 12:43:39","193.7829","163.6","218.75","746","60.03","35"
"09/15/12 12:48:38","193.7956","161.8","217.86","741","60.03","35"
"09/15/12 12:53:38","193.808","159.6","217.76","729","60.03","36"
"09/15/12 12:58:39","193.8206","162.6","217.92","745","60.03","36"
"09/15/12 13:03:39","193.8331","159.2","217.24","734","60.0","36"
"09/15/12 13:08:39","193.8456","160.0","217.39","735","60.0","36"
"09/15/12 13:13:39","193.8577","152.3","217.68","696","60.03","35"
"09/15/12 13:18:38","193.8701","158.7","217.6","728","60.0","35"
"09/15/12 13:23:38","193.8824","157.9","217.81","728","60.0","35"
"09/15/12 13:28:39","193.8946","157.5","217.78","723","60.03","35"
"09/15/12 13:33:38","193.9067","156.2","217.27","718","60.0","35"
"09/15/12 13:38:39","193.9189","155.1","216.76","714","60.03","35"
"09/15/12 13:43:38","193.9308","153.3","218.08","704","60.0","35"
"09/15/12 13:48:37","193.9426","151.1","217.99","692","60.0","35"
"09/15/12 13:53:39","193.9544","149.4","217.12","691","60.0","36"
"09/15/12 13:58:39","193.966","148.8","217.44","688","60.03","36"
"09/15/12 14:03:37","193.9775","147.0","217.83","674","60.03","36"
"09/15/12 14:08:38","193.989","145.9","217.68","672","60.03","36"
"09/15/12 14:13:39","194.0003","141.8","218.79","654","60.03","35"
"09/15/12 14:18:39","194.0102","142.3","218.08","654","60.03","35"
"09/15/12 14:23:38","194.0212","140.9","217.73","654","60.03","35"
"09/15/12 14:28:39","194.0321","138.0","217.0","643","60.03","35"
"09/15/12 14:33:38","194.0428","136.5","216.67","633","60.03","35"
"09/15/12 14:38:38","194.0533","134.8","216.79","628","60.03","35"
"09/15/12 14:43:39","194.0638","133.5","216.42","622","60.03","35"
"09/15/12 14:48:39","194.074","130.0","217.33","604","60.03","35"
"09/15/12 14:53:39","194.0841","130.1","217.45","606","60.0","34"
"09/15/12 14:58:37","194.0941","127.6","216.23","599","60.03","34"
"09/15/12 15:03:38","194.1039","125.4","216.25","585","60.0","34"
"09/15/12 15:08:39","194.1136","123.2","216.21","577","60.0","33"
"09/15/12 15:13:38","194.123","119.9","216.14","562","60.03","33"
"09/15/12 15:18:38","194.1323","117.4","216.04","555","60.03","33"
"09/15/12 15:23:39","194.1412","113.8","216.11","541","60.03","33"
"09/15/12 15:28:39","194.15","111.2","215.63","531","60.03","32"
"09/15/12 15:33:38","194.1585","107.9","216.28","514","60.03","32"
"09/15/12 15:38:38","194.1669","104.5","216.72","500","60.03","32"
"09/15/12 15:43:38","194.1749","102.3","215.78","488","60.0","32"
"09/15/12 15:48:38","194.1827","99.1","215.54","475","60.03","32"
"09/15/12 15:53:38","194.1902","96.3","215.91","463","60.03","31"
"09/15/12 15:58:38","194.1976","92.4","215.38","452","60.03","31"
"09/15/12 16:03:39","194.2047","89.3","215.32","437","60.03","30"
"09/15/12 16:08:38","194.2115","86.1","214.83","420","60.0","30"
"09/15/12 16:13:39","194.2181","82.3","215.38","407","60.03","29"
"09/15/12 16:18:39","194.2244","79.0","215.15","392","60.03","29"
"09/15/12 16:23:39","194.2303","75.3","215.0","377","60.03","28"
"09/15/12 16:28:38","194.236","71.4","214.54","359","60.03","28"
"09/15/12 16:33:38","194.2414","67.1","214.35","339","60.0","28"
"09/15/12 16:38:38","194.2465","63.7","215.25","323","60.0","27"
"09/15/12 16:43:38","194.2511","39.2","215.0","284","60.03","27"
"09/15/12 16:48:39","194.255","55.3","214.98","142","60.03","26"
"09/15/12 16:53:39","194.2592","37.4","215.11","81","60.03","26"
"09/15/12 16:58:38","194.263","43.0","214.5","259","60.03","26"
"09/15/12 17:03:39","194.2665","49.2","214.75","374","60.07","26"
"09/15/12 17:08:39","194.2697","44.7","214.69","260","60.07","25"
"09/15/12 17:13:39","194.2725","37.1","214.38","301","60.03","25"
"09/15/12 17:18:38","194.2751","27.2","214.05","94","60.03","25"
"09/15/12 17:23:38","194.2774","24.7","214.59","244","60.03","24"
"09/15/12 17:28:39","194.2794","14.5","214.41","284","60.03","24"
"09/15/12 17:33:38","194.2811","29.1","214.02","70","60.03","24"
"09/15/12 17:38:39","194.2827","27.4","213.96","151","60.03","23"
"09/15/12 17:43:37","194.2839","14.8","213.94","74","60.0","23"
"09/15/12 17:48:39","194.2849","15.6","213.36","65","60.03","23"
"09/15/12 17:53:39","194.2858","0.0","214.52","18","60.07","22"
"09/15/12 17:58:37","194.2864","0.0","213.29","0","60.03","22"
"09/15/12 18:03:38","194.2869","14.7","214.5","1","60.0","22"
"09/15/12 18:08:39","194.2873","13.4","213.81","107","60.03","22"
"09/16/12 06:53:42","194.2874","0.0","214.29","0","60.03","11"
"09/16/12 07:03:39","194.2878","1.8","214.17","0","60.03","14"
"09/16/12 07:08:38","194.2882","11.6","214.08","20","60.03","15"
"09/16/12 07:13:38","194.2887","9.9","214.46","211","60.0","15"
"09/16/12 07:18:38","194.2894","15.4","214.51","18","60.03","15"
"09/16/12 07:23:38","194.2903","14.6","214.6","235","60.0","15"
"09/16/12 07:28:40","194.2914","13.6","214.02","228","60.03","15"
"09/16/12 07:33:40","194.2926","11.9","214.73","4","60.03","16"
"09/16/12 07:38:39","194.294","15.1","213.85","14","60.0","16"
"09/16/12 07:43:39","194.2958","30.8","214.07","97","60.03","17"
"09/16/12 07:48:38","194.2975","13.9","214.4","211","60.03","17"
"09/16/12 07:53:38","194.2996","23.7","214.2","187","60.0","18"
"09/16/12 07:58:39","194.3018","26.5","213.19","195","60.0","18"
"09/16/12 08:03:39","194.3043","28.9","215.01","161","60.0","18"
"09/16/12 08:08:38","194.307","45.3","215.12","203","60.0","19"
"09/16/12 08:13:38","194.3101","40.0","214.64","360","60.03","19"
"09/16/12 08:18:38","194.313","41.3","215.32","342","60.07","20"
"09/16/12 08:23:39","194.3154","33.6","214.16","75","60.03","20"
"09/16/12 08:28:40","194.3178","24.8","215.36","206","60.03","20"
"09/16/12 08:33:40","194.3206","24.2","214.99","188","60.03","21"
"09/16/12 08:38:38","194.3222","10.4","214.09","3","60.0","21"
"09/16/12 08:43:39","194.3235","13.4","213.63","163","60.03","21"
"09/16/12 08:48:40","194.3247","12.2","214.38","13","60.03","21"
"09/16/12 08:53:39","194.3293","84.3","215.4","413","60.03","21"
"09/16/12 08:58:38","194.3361","90.1","216.51","438","60.0","22"
"09/16/12 09:03:38","194.3432","92.4","216.16","449","60.03","23"
"09/16/12 09:08:39","194.3505","93.8","215.95","450","60.03","24"
"09/16/12 09:13:39","194.3578","102.1","216.09","490","60.03","25"
"09/16/12 09:18:38","194.3659","96.6","216.08","459","60.0","26"
"09/16/12 09:23:39","194.3716","46.6","215.47","338","60.03","26"
"09/16/12 09:28:38","194.3754","71.4","215.39","359","60.03","26"
"09/16/12 09:33:39","194.3831","81.8","216.95","399","60.03","26"
"09/16/12 09:38:39","194.3889","72.9","216.42","362","60.0","26"
"09/16/12 09:43:40","194.3946","65.5","216.2","330","60.07","27"
"09/16/12 09:48:39","194.4032","129.4","217.17","603","60.0","27"
"09/16/12 09:53:39","194.4102","134.4","217.57","624","60.03","27"
"09/16/12 09:58:38","194.4176","49.8","215.65","247","60.0","28"
"09/16/12 10:03:39","194.4253","119.4","217.41","560","60.03","28"
"09/16/12 10:08:38","194.4341","133.1","217.91","620","60.0","29"
"09/16/12 10:13:39","194.4428","111.0","217.11","525","60.0","29"
"09/16/12 10:18:39","194.4508","72.9","215.8","366","60.03","29"
"09/16/12 10:23:40","194.4618","68.6","215.72","344","60.03","30"
"09/16/12 10:28:40","194.4694","68.8","215.82","348","60.0","30"
"09/16/12 10:33:39","194.4776","154.0","218.37","710","60.03","30"
"09/16/12 10:38:38","194.4888","141.2","217.89","647","60.0","31"
"09/16/12 10:43:38","194.4998","141.7","217.39","657","60.0","31"
"09/16/12 10:48:38","194.5107","141.8","217.29","658","60.03","32"
"09/16/12 10:53:38","194.522","147.9","217.12","683","60.03","32"
"09/16/12 10:58:39","194.5338","95.3","216.83","462","60.03","32"
"09/16/12 11:03:38","194.5415","86.5","215.33","424","60.03","31"
"09/16/12 11:08:39","194.549","121.3","216.79","568","60.0","31"
"09/16/12 11:13:39","194.554","56.2","214.57","403","60.0","30"
"09/16/12 11:18:39","194.5644","161.6","217.67","742","60.03","31"
"09/16/12 11:23:38","194.5765","152.1","217.19","702","60.03","32"
"09/16/12 11:28:39","194.5885","154.4","217.77","705","60.0","32"
"09/16/12 11:33:38","194.6005","154.8","217.91","711","60.03","32"
"09/16/12 11:38:39","194.6125","154.2","217.61","711","60.03","32"
"09/16/12 11:43:39","194.6247","155.5","217.41","717","60.0","32"
"09/16/12 11:48:40","194.6368","155.5","218.63","715","60.0","32"
"09/16/12 11:53:39","194.6489","153.7","218.43","705","60.03","33"
"09/16/12 11:58:39","194.6609","156.1","218.47","716","60.03","33"
"09/16/12 12:03:39","194.6732","156.7","218.08","714","60.0","33"
"09/16/12 12:08:39","194.6854","156.4","217.26","725","60.03","33"
"09/16/12 12:13:39","194.6978","157.7","217.57","726","60.03","33"
"09/16/12 12:18:39","194.71","156.9","217.63","721","60.03","34"
"09/16/12 12:23:40","194.7222","156.1","217.92","718","60.0","34"
"09/16/12 12:28:38","194.7343","154.5","217.42","712","60.03","34"
"09/16/12 12:33:39","194.7464","156.1","218.36","715","60.0","35"
"09/16/12 12:38:39","194.7586","157.2","218.65","720","60.0","35"
"09/16/12 12:43:38","194.7708","157.5","217.87","721","60.0","35"
"09/16/12 12:48:39","194.7831","157.2","218.03","721","60.07","35"
"09/16/12 12:53:38","194.7952","156.6","217.94","719","60.0","35"
"09/16/12 12:58:38","194.8074","156.5","217.7","721","60.0","34"
"09/16/12 13:03:39","194.8196","156.9","218.02","719","60.03","34"
"09/16/12 13:08:38","194.8318","154.6","217.51","714","60.0","34"
"09/16/12 13:13:38","194.8438","155.3","218.25","709","60.03","35"
"09/16/12 13:18:39","194.856","155.6","218.15","710","60.0","35"
"09/16/12 13:23:39","194.868","153.8","218.4","703","60.0","35"
"09/16/12 13:28:39","194.8799","153.3","217.97","707","60.0","35"
"09/16/12 13:33:39","194.8918","152.1","219.02","692","60.0","35"
"09/16/12 13:38:39","194.9035","151.9","218.18","694","60.0","34"
"09/16/12 13:43:38","194.9151","150.3","218.53","690","60.03","34"
"09/16/12 13:48:39","194.9267","147.9","217.63","681","60.03","34"
"09/16/12 13:53:40","194.9382","147.0","218.5","677","60.0","34"
"09/16/12 13:58:39","194.9495","145.3","218.58","667","60.03","34"
"09/16/12 14:03:40","194.9607","143.0","217.55","661","60.03","34"
"09/16/12 14:08:38","194.9716","140.0","217.83","643","60.0","34"
"09/16/12 14:13:39","194.9825","137.7","217.54","641","60.03","34"
"09/16/12 14:18:38","194.9931","135.6","217.1","632","60.03","34"
"09/16/12 14:23:39","195.0035","134.9","216.96","633","60.03","34"
"09/16/12 14:28:40","195.0142","134.9","216.71","628","60.0","34"
"09/16/12 14:33:38","195.0241","117.2","216.98","552","60.03","34"
"09/16/12 14:38:39","195.034","133.1","217.53","621","60.0","33"
"09/16/12 14:43:39","195.0443","128.6","218.12","600","60.0","33"
"09/16/12 14:48:38","195.0541","125.5","217.18","588","60.03","33"
"09/16/12 14:53:39","195.0638","123.3","217.4","577","60.0","33"
"09/16/12 14:58:39","195.073","119.6","216.3","561","60.03","33"
"09/16/12 15:03:39","195.082","115.2","216.43","547","60.0","32"
"09/16/12 15:08:40","195.0909","113.7","215.93","537","60.0","32"
"09/16/12 15:13:39","195.0997","111.2","217.44","523","60.03","32"
"09/16/12 15:18:39","195.108","105.4","216.61","501","60.03","32"
"09/16/12 15:23:38","195.116","100.8","216.12","484","60.0","32"
"09/16/12 15:28:38","195.1238","97.0","215.89","467","60.03","32"
"09/16/12 15:33:39","195.1312","95.3","216.04","461","60.0","31"
"09/16/12 15:38:39","195.1383","90.6","214.99","444","60.03","31"
"09/16/12 15:43:38","195.1453","89.5","216.5","433","60.03","31"
"09/16/12 15:48:38","195.152","87.0","216.12","424","60.0","31"
"09/16/12 15:53:38","195.1588","87.4","215.1","431","60.03","31"
"09/16/12 15:58:39","195.1655","83.1","215.52","407","60.03","30"
"09/16/12 16:03:38","195.1718","79.9","215.45","397","60.03","30"
"09/16/12 16:08:38","195.1778","73.7","215.1","371","60.0","30"
"09/16/12 16:13:39","195.1833","70.5","215.51","356","60.0","30"
"09/16/12 16:18:40","195.1887","64.8","214.95","331","60.03","30"
"09/16/12 16:23:38","195.1932","48.8","214.42","125","60.0","29"
"09/16/12 16:28:39","195.1973","69.7","214.04","383","60.03","29"
"09/16/12 16:33:39","195.2013","63.0","215.27","146","60.0","29"
"09/16/12 16:38:39","195.2054","48.2","215.21","201","60.03","29"
"09/16/12 16:43:39","195.2091","33.2","214.38","125","60.0","28"
"09/16/12 16:48:38","195.2125","37.1","214.83","211","60.03","28"
"09/16/12 16:53:39","195.2146","25.2","213.96","152","60.03","28"
"09/16/12 16:58:39","195.2168","15.1","213.75","103","60.03","27"
"09/16/12 17:03:40","195.219","27.9","214.41","159","60.03","27"
"09/16/12 17:08:39","195.2212","27.9","214.66","219","60.0","27"
"09/16/12 17:13:39","195.2233","19.8","214.49","314","60.0","26"
"09/16/12 17:18:39","195.2252","22.0","213.98","183","60.03","26"
"09/16/12 17:23:39","195.2273","13.2","213.98","298","60.03","26"
"09/16/12 17:28:40","195.2285","13.3","214.09","14","60.03","26"
"09/16/12 17:33:39","195.2295","12.7","214.44","178","60.03","25"
"09/16/12 17:38:39","195.2305","10.3","214.79","15","60.07","25"
"09/16/12 17:43:39","195.2317","14.7","213.95","35","60.03","25"
"09/16/12 17:48:38","195.2325","0.0","213.0","0","60.03","24"
"09/16/12 17:53:39","195.2332","13.9","214.78","99","60.0","24"
"09/16/12 17:58:39","195.2336","11.4","213.13","0","60.0","24"
"09/16/12 18:03:39","195.2341","0.0","213.6","0","60.07","23"
"09/17/12 09:43:40","195.235","11.7","213.03","4","60.03","15"
"09/17/12 09:48:39","195.2353","0.0","212.37","0","60.03","15"
"09/17/12 09:53:38","195.2357","0.0","211.86","0","60.03","15"
"09/17/12 09:58:40","195.2361","0.0","212.35","0","60.03","15"
"09/17/12 10:03:40","195.2363","0.0","212.77","0","60.0","15"
"09/17/12 10:08:38","195.2368","0.0","212.54","4","60.03","15"
"09/17/12 10:13:39","195.2373","8.6","212.88","253","60.03","15"
"09/17/12 10:38:38","195.2392","11.3","214.19","3","60.03","15"
"09/17/12 10:43:39","195.2395","0.0","214.06","0","60.03","15"
"09/17/12 10:53:39","195.2402","0.0","212.45","0","60.03","15"
"09/17/12 10:58:39","195.2407","10.8","213.03","2","60.0","15"
"09/17/12 11:03:40","195.241","6.4","213.89","126","60.03","15"
"09/17/12 11:08:39","195.2413","1.2","214.65","122","60.03","15"
"09/17/12 11:33:40","195.2436","6.8","214.46","117","60.0","14"
"09/17/12 11:38:40","195.2444","0.0","214.17","155","60.0","14"
"09/17/12 11:43:39","195.245","10.3","213.8","2","60.03","14"
"09/17/12 11:48:40","195.2457","14.2","214.13","62","60.03","14"
"09/17/12 11:53:40","195.247","21.8","214.51","72","60.03","14"
"09/17/12 11:58:39","195.2487","27.0","214.28","107","60.03","15"
"09/17/12 12:03:39","195.2501","16.1","213.84","27","60.0","15"
"09/17/12 12:08:40","195.2512","15.1","213.5","221","60.03","15"
"09/17/12 12:13:40","195.2524","11.5","213.91","25","60.03","15"
"09/17/12 12:18:39","195.2533","11.4","214.09","59","60.03","15"
"09/17/12 12:23:40","195.254","0.0","214.17","153","60.03","15"
"09/17/12 12:28:39","195.2546","12.8","213.74","0","60.0","15"
"09/17/12 12:33:39","195.2554","13.4","213.76","0","60.03","15"
"09/17/12 12:38:40","195.256","13.7","213.9","0","60.03","15"
"09/17/12 12:43:40","195.2565","11.9","213.44","0","60.03","15"
"09/17/12 12:48:39","195.2571","13.9","213.54","37","60.07","15"
"09/17/12 12:53:40","195.2577","10.6","214.24","0","60.03","15"
"09/17/12 12:58:40","195.2581","0.0","214.03","0","60.0","15"
"09/17/12 13:03:40","195.259","14.7","214.96","5","60.07","15"
"09/17/12 13:08:39","195.2601","7.2","214.58","255","60.03","15"
"09/17/12 13:13:39","195.2611","0.0","215.02","0","60.0","15"
"09/17/12 13:18:40","195.2619","11.6","214.98","11","60.03","15"
"09/17/12 13:23:38","195.2625","7.6","213.83","181","60.0","15"
"09/17/12 13:28:39","195.2635","13.4","213.95","0","60.0","15"
"09/17/12 13:33:40","195.2647","26.1","215.09","89","60.07","15"
"09/17/12 13:38:40","195.2657","14.5","213.2","78","60.0","15"
"09/17/12 13:43:40","195.2662","10.3","213.47","11","60.03","15"
"09/17/12 13:48:40","195.2664","0.0","214.29","0","60.03","15"
"09/17/12 13:53:38","195.2673","16.6","214.89","2","60.03","15"
"09/17/12 13:58:39","195.2683","21.3","213.8","39","60.03","15"
"09/17/12 14:03:39","195.2706","47.3","215.29","315","60.03","15"
"09/17/12 14:08:40","195.2732","16.2","214.46","102","60.03","15"
"09/17/12 14:33:39","195.2757","11.3","214.72","24","60.0","15"
"09/17/12 14:38:40","195.2774","12.1","214.5","35","60.03","15"
"09/17/12 14:43:39","195.2784","12.8","213.96","53","60.0","15"
"09/17/12 14:48:38","195.2793","9.9","214.46","246","60.03","15"
"09/17/12 14:53:39","195.28","12.6","214.84","33","60.03","15"
"09/17/12 14:58:39","195.2809","11.9","214.96","4","60.03","15"
"09/17/12 15:03:40","195.282","13.0","214.26","99","60.03","15"
"09/17/12 15:08:40","195.2838","21.7","214.56","290","60.03","15"
"09/17/12 15:13:40","195.2852","25.2","215.22","263","60.03","15"
"09/17/12 15:18:40","195.2867","13.9","213.9","282","60.03","15"
"09/17/12 15:23:38","195.2887","34.7","215.59","98","60.03","15"
"09/17/12 15:28:40","195.2908","20.9","214.91","255","60.03","15"
"09/17/12 15:33:40","195.2925","33.6","214.14","111","60.03","15"
"09/17/12 15:38:39","195.2944","23.8","214.12","160","60.03","15"
"09/17/12 15:43:39","195.2964","16.1","214.64","165","60.03","15"
"09/17/12 15:48:40","195.2987","46.7","215.03","94","60.0","15"
"09/17/12 15:53:38","195.3019","41.8","214.76","109","60.03","15"
"09/17/12 15:58:39","195.3059","61.7","214.42","283","60.03","16"
"09/17/12 16:03:39","195.3095","38.5","214.89","275","60.03","16"
"09/17/12 16:08:39","195.3129","40.7","215.42","272","60.03","16"
"09/17/12 16:13:39","195.3164","34.0","214.59","192","60.0","16"
"09/17/12 16:18:40","195.319","29.6","215.07","67","60.0","15"
"09/17/12 16:23:39","195.3203","14.1","213.85","172","60.0","15"
"09/17/12 16:28:40","195.3218","12.7","214.01","179","60.03","15"
"09/17/12 16:33:40","195.323","12.0","213.69","189","60.0","15"
"09/17/12 16:38:39","195.3244","14.4","214.54","15","60.0","15"
"09/17/12 16:43:40","195.3258","15.5","213.54","90","60.03","15"
"09/17/12 16:48:40","195.327","34.8","214.84","134","60.03","14"
"09/17/12 16:53:38","195.329","32.0","214.29","71","60.03","14"
"09/17/12 16:58:39","195.3304","11.0","212.91","14","60.07","14"
"09/17/12 17:03:40","195.3309","11.0","213.03","1","60.03","14"
"09/17/12 17:08:40","195.3313","0.0","212.82","0","60.07","14"
"09/17/12 17:13:40","195.3316","0.0","212.57","0","60.03","13"
"09/18/12 07:33:41","195.3316","0.0","213.31","0","60.0","6"
"09/18/12 07:38:42","195.3322","28.3","214.75","216","60.07","6"
"09/18/12 07:43:39","195.3353","49.1","215.09","191","60.0","7"
"09/18/12 07:48:40","195.3388","41.2","214.51","247","60.03","8"
"09/18/12 07:53:40","195.3426","55.0","215.43","392","60.0","9"
"09/18/12 07:58:41","195.3467","42.1","214.3","140","60.0","9"
"09/18/12 08:03:39","195.3514","69.7","213.83","353","60.03","10"
"09/18/12 08:08:40","195.3571","63.2","215.41","120","60.03","11"
"09/18/12 08:13:40","195.3613","39.5","214.34","117","60.03","11"
"09/18/12 08:18:39","195.3649","26.8","214.05","312","60.0","12"
"09/18/12 08:23:40","195.3699","45.8","214.29","337","60.0","12"
"09/18/12 08:28:40","195.3727","13.4","214.17","228","60.03","12"
"09/18/12 08:33:41","195.374","11.8","214.3","170","60.03","12"
"09/18/12 08:38:39","195.3802","117.3","215.56","558","60.03","12"
"09/18/12 08:43:40","195.39","136.9","217.13","638","60.03","13"
"09/18/12 08:48:39","195.3959","65.4","214.32","335","60.0","13"
"09/18/12 08:53:41","195.3982","14.6","213.1","44","60.0","14"
"09/18/12 08:58:39","195.3989","0.0","212.99","2","60.07","14"
"09/18/12 09:33:39","195.3995","0.0","214.03","0","60.07","9"
"09/18/12 09:38:40","195.4","13.8","213.58","11","60.03","9"
"09/18/12 09:43:40","195.4007","15.6","213.88","0","60.07","9"
"09/18/12 09:48:40","195.4016","14.6","214.07","108","60.03","9"
"09/18/12 09:53:40","195.4027","16.2","214.26","37","60.03","9"
"09/18/12 09:58:39","195.4039","15.4","213.46","17","60.03","9"
"09/18/12 10:03:40","195.4049","13.4","214.55","0","60.0","9"
"09/18/12 10:08:40","195.4055","14.2","214.32","98","60.0","9"
"09/18/12 10:13:41","195.4062","10.8","216.02","25","60.03","8"
"09/18/12 10:18:40","195.407","12.5","213.98","1","60.03","8"
"09/18/12 10:23:40","195.4077","14.0","213.93","69","60.03","9"
"09/18/12 10:28:41","195.4083","6.3","214.56","159","60.07","9"
"09/18/12 10:33:40","195.4089","7.3","213.3","0","60.03","9"
"09/18/12 10:38:41","195.4095","0.0","213.81","0","60.07","9"
"09/18/12 10:43:41","195.4102","11.4","213.9","261","60.0","9"
"09/18/12 10:48:40","195.4113","15.1","214.25","251","60.03","9"
"09/18/12 10:53:40","195.4128","34.9","215.37","270","60.03","9"
"09/18/12 10:58:40","195.4159","42.8","216.59","301","60.03","9"
"09/18/12 11:03:40","195.4201","57.1","214.85","147","60.03","9"
"09/18/12 11:08:39","195.4284","106.2","216.03","510","60.03","11"
"09/18/12 11:13:39","195.4368","86.4","215.77","422","60.03","11"
"09/18/12 11:18:40","195.4434","85.5","215.45","417","60.03","12"
"09/18/12 11:23:40","195.4492","66.7","216.07","338","60.03","13"
"09/18/12 11:28:40","195.4535","62.9","214.52","326","60.03","14"
"09/18/12 11:33:40","195.4589","85.7","213.57","419","60.0","15"
"09/18/12 11:38:41","195.4646","69.8","214.91","351","60.03","15"
"09/18/12 11:43:40","195.4701","73.9","215.98","370","60.03","15"
"09/18/12 11:48:40","195.4774","103.4","216.29","498","60.03","15"
"09/18/12 11:53:40","195.4855","125.5","217.05","587","60.0","15"
"09/18/12 11:58:39","195.4953","133.5","217.07","622","60.03","17"
"09/18/12 12:03:40","195.5026","63.2","215.31","324","60.03","17"
"09/18/12 12:08:40","195.5063","45.3","214.75","344","60.03","16"
"09/18/12 12:13:40","195.5092","40.7","214.27","172","60.03","16"
"09/18/12 12:18:39","195.5115","14.7","214.59","89","60.03","15"
"09/18/12 12:23:40","195.5132","17.1","214.7","108","60.03","14"
"09/18/12 12:28:40","195.5149","14.3","215.01","199","60.0","13"
"09/18/12 12:33:39","195.5168","35.8","214.47","45","60.03","13"
"09/18/12 12:38:39","195.5189","26.2","215.28","90","60.03","12"
"09/18/12 12:43:40","195.5214","37.5","215.19","281","60.03","12"
"09/18/12 12:48:39","195.5238","24.8","214.34","75","60.07","11"
"09/18/12 12:53:40","195.5255","11.8","215.09","125","60.03","12"
"09/18/12 12:58:40","195.527","12.3","214.33","237","60.03","11"
"09/18/12 13:03:41","195.5286","10.8","213.89","97","60.03","11"
"09/18/12 13:08:40","195.5301","20.5","214.49","67","60.0","11"
"09/18/12 13:13:40","195.5316","18.4","213.97","20","60.0","11"
"09/18/12 13:18:40","195.5332","16.0","214.28","60","60.03","11"
"09/18/12 13:23:41","195.5354","29.2","214.66","184","60.0","11"
"09/18/12 13:28:40","195.5382","39.6","215.22","117","60.0","11"
"09/18/12 13:33:40","195.5402","27.0","214.52","106","60.0","12"
"09/18/12 13:38:40","195.5421","37.2","214.8","243","60.03","11"
"09/18/12 13:43:40","195.5451","36.8","214.89","309","60.03","12"
"09/18/12 13:48:40","195.5485","50.8","215.05","375","60.03","12"
"09/18/12 13:53:40","195.5522","56.9","214.87","199","60.03","12"
"09/18/12 13:58:41","195.5557","36.2","215.08","139","60.03","12"
"09/18/12 14:03:39","195.5589","46.2","214.23","326","60.03","13"
"09/18/12 14:08:40","195.562","39.0","214.62","134","60.0","13"
"09/18/12 14:13:39","195.5653","37.9","214.94","188","60.07","13"
"09/18/12 14:18:39","195.5689","54.1","215.09","96","60.03","14"
"09/18/12 14:23:40","195.5726","48.5","215.27","319","60.0","14"
"09/18/12 14:33:39","195.5774","65.3","215.11","366","60.0","15"
"09/18/12 14:38:40","195.5846","92.4","216.16","452","60.03","16"
"09/18/12 14:43:40","195.5916","74.4","217.33","368","60.03","16"
"09/18/12 14:48:39","195.5968","33.3","215.07","138","60.03","17"
"09/18/12 14:53:39","195.5987","12.5","214.86","13","60.03","17"
"09/18/12 14:58:40","195.5995","11.8","213.51","130","60.03","17"
"09/18/12 15:03:40","195.5999","14.4","213.19","34","60.03","15"
"09/18/12 15:08:40","195.6007","10.8","213.72","16","60.03","14"
"09/18/12 15:13:40","195.6018","22.8","213.04","214","60.03","13"
"09/18/12 15:18:39","195.603","25.0","213.07","202","60.03","13"
"09/18/12 15:23:41","195.6047","33.8","213.95","258","60.03","13"
"09/18/12 15:28:40","195.6071","32.0","214.37","305","60.0","13"
"09/18/12 15:33:40","195.6099","28.7","214.61","35","60.03","14"
"09/18/12 15:38:40","195.6114","14.0","213.58","133","60.03","14"
"09/18/12 15:43:39","195.6124","22.7","213.87","276","60.0","14"
"09/18/12 15:48:40","195.6141","15.7","213.75","168","60.0","14"
"09/18/12 15:53:39","195.6163","35.1","214.18","324","60.0","14"
"09/18/12 15:58:39","195.6191","31.4","214.49","98","60.03","15"
"09/18/12 16:03:40","195.6217","35.2","214.38","311","60.03","15"
"09/18/12 16:08:40","195.6239","33.7","214.35","56","60.03","15"
"09/18/12 16:13:40","195.6288","101.5","215.88","484","60.0","15"
"09/18/12 16:18:39","195.6338","89.2","215.26","434","60.0","17"
"09/18/12 16:23:39","195.6379","82.0","215.22","405","60.0","17"
"09/18/12 16:28:39","195.644","76.2","215.04","380","60.0","18"
"09/18/12 16:33:40","195.6498","71.9","215.06","362","60.03","18"
"09/18/12 16:38:40","195.6552","68.1","214.67","345","60.03","19"
"09/18/12 16:43:40","195.66","37.7","214.34","83","60.03","19"
"09/18/12 16:48:40","195.6647","59.2","215.22","212","60.03","20"
"09/18/12 16:53:40","195.6685","39.9","215.2","272","60.03","20"
"09/18/12 16:58:41","195.6722","61.4","215.05","93","60.07","20"
"09/18/12 17:03:41","195.674","27.7","214.32","240","60.03","20"
"09/18/12 17:08:39","195.6768","39.9","214.05","110","60.03","19"
"09/18/12 17:13:40","195.6786","46.7","215.44","135","60.03","19"
"09/18/12 17:18:40","195.6801","35.1","214.27","112","60.0","19"
"09/18/12 17:23:41","195.6823","34.1","214.09","259","60.03","19"
"09/18/12 17:28:39","195.6844","28.4","213.97","103","60.0","19"
"09/18/12 17:33:40","195.6862","23.5","213.72","78","60.0","19"
"09/18/12 17:38:39","195.6876","16.1","213.61","70","60.0","19"
"09/18/12 17:43:40","195.6889","14.4","213.87","6","60.03","19"
"09/18/12 17:48:40","195.6899","14.9","213.97","14","60.03","19"
"09/18/12 17:53:39","195.6908","14.3","213.57","0","60.03","19"
"09/18/12 17:58:40","195.6913","2.9","212.85","157","60.03","19"
"09/18/12 18:03:40","195.6917","12.5","213.16","34","60.03","18"
"09/19/12 08:43:41","195.6932","14.6","213.95","5","60.03","7"
"09/19/12 08:48:40","195.6938","11.2","213.32","7","60.03","8"
"09/19/12 08:53:41","195.6942","0.0","213.02","0","60.0","8"
"09/19/12 08:58:40","195.6945","0.0","213.68","0","60.03","9"
"09/19/12 09:03:40","195.6949","10.7","213.84","54","60.03","9"
"09/19/12 09:08:41","195.6954","1.4","214.3","228","60.0","9"
"09/19/12 09:13:41","195.6963","15.4","214.01","17","60.0","9"
"09/19/12 09:18:39","195.6977","24.8","213.49","36","60.03","9"
"09/19/12 09:23:40","195.7005","51.9","214.43","331","60.03","9"
"09/19/12 09:28:40","195.703","14.9","214.91","254","60.0","10"
"09/19/12 09:33:41","195.7046","22.3","214.09","28","60.0","10"
"09/19/12 09:38:41","195.707","38.0","213.68","145","60.0","11"
"09/19/12 09:43:41","195.7103","32.6","213.27","145","60.0","11"
"09/19/12 09:48:40","195.7117","20.2","213.32","169","60.03","11"
"09/19/12 09:53:39","195.7124","0.0","213.27","0","60.0","11"
"09/19/12 09:58:40","195.7128","0.0","212.88","0","60.03","11"
"09/19/12 10:03:41","195.7134","13.3","213.55","2","60.03","11"
"09/19/12 10:08:41","195.7139","0.0","214.56","0","60.03","11"
"09/19/12 10:13:41","195.714","0.0","213.57","0","60.03","10"
"09/19/12 10:18:40","195.7141","0.0","214.61","0","60.03","11"
"09/19/12 10:23:40","195.7147","13.1","214.0","2","60.03","10"
"09/19/12 10:28:41","195.7155","14.5","214.01","2","60.03","10"
"09/19/12 10:33:41","195.716","2.0","214.51","201","60.03","11"
"09/19/12 10:38:40","195.7166","14.9","214.45","56","60.03","10"
"09/19/12 10:43:39","195.7173","14.2","214.96","17","60.03","10"
"09/19/12 10:48:40","195.718","12.7","214.43","13","60.03","11"
"09/19/12 10:53:41","195.7186","14.8","213.63","1","60.0","11"
"09/19/12 10:58:41","195.7189","0.0","214.44","89","60.03","11"
"09/19/12 11:03:40","195.7201","34.1","215.36","194","60.0","11"
"09/19/12 11:08:41","195.724","35.5","214.26","291","60.03","11"
"09/19/12 11:13:40","195.7251","22.3","214.45","245","60.03","11"
"09/19/12 11:18:40","195.7261","0.0","214.48","0","60.0","11"
"09/19/12 11:28:40","195.7267","14.0","213.24","2","60.0","11"
"09/19/12 11:33:40","195.7278","22.7","213.69","215","60.03","11"
"09/19/12 11:38:41","195.73","25.2","214.84","157","60.03","11"
"09/19/12 11:43:40","195.7325","37.1","214.99","214","60.0","11"
"09/19/12 11:48:39","195.7355","34.7","214.15","197","60.03","11"
"09/19/12 11:53:40","195.7374","23.9","213.77","332","60.0","11"
"09/19/12 11:58:41","195.7396","33.5","214.96","192","60.0","11"
"09/19/12 12:03:40","195.7419","32.4","214.7","308","60.0","11"
"09/19/12 12:08:41","195.747","74.1","215.36","367","60.0","12"
"09/19/12 12:13:41","195.75","19.2","213.27","263","60.0","13"
"09/19/12 12:18:41","195.7531","46.2","215.04","196","60.0","13"
"09/19/12 12:23:39","195.7573","32.6","214.03","288","60.0","13"
"09/19/12 12:28:39","195.7601","35.1","214.97","191","60.03","13"
"09/19/12 12:33:40","195.7658","106.0","216.37","503","60.0","13"
"09/19/12 12:38:40","195.7745","75.4","214.71","378","60.0","15"
"09/19/12 12:43:41","195.7805","91.0","216.75","440","60.0","15"
"09/19/12 12:48:40","195.7878","82.6","215.71","405","60.0","15"
"09/19/12 12:53:40","195.7938","75.5","215.66","375","60.0","15"
"09/19/12 12:58:41","195.8003","87.4","214.95","425","60.03","16"
"09/19/12 13:03:41","195.8086","72.3","214.98","358","60.0","17"
"09/19/12 13:08:41","195.8166","195.6","217.99","886","60.0","17"
"09/19/12 13:13:40","195.828","172.2","218.13","784","60.0","18"
"09/19/12 13:18:40","195.8417","185.8","218.01","844","60.0","20"
"09/19/12 13:23:40","195.8529","188.5","217.82","853","60.0","21"
"09/19/12 13:28:40","195.862","192.6","218.36","874","60.0","20"
"09/19/12 13:33:41","195.8717","77.9","216.69","383","60.03","20"
"09/19/12 13:38:40","195.8825","181.9","218.7","826","60.0","21"
"09/19/12 13:43:40","195.8949","163.2","218.68","742","60.0","22"
"09/19/12 13:48:40","195.9073","156.8","216.9","720","60.03","23"
"09/19/12 13:53:40","195.9195","156.5","217.96","718","60.0","23"
"09/19/12 13:58:40","195.9316","154.5","217.14","712","60.0","23"
"09/19/12 14:03:40","195.9436","152.1","219.15","698","60.03","24"
"09/19/12 14:08:40","195.9554","151.4","218.83","697","60.03","24"
"09/19/12 14:13:41","195.9671","150.3","217.9","693","60.0","24"
"09/19/12 14:18:40","195.9778","89.9","217.29","433","60.03","24"
"09/19/12 14:23:40","195.9817","62.0","214.78","392","60.03","23"
"09/19/12 14:28:40","195.9853","44.0","215.3","440","60.0","21"
"09/19/12 14:33:41","195.9926","41.7","215.18","381","60.0","21"
"09/19/12 14:38:41","195.9984","82.6","215.82","407","60.0","20"
"09/19/12 14:43:41","196.0083","151.7","217.54","699","60.0","22"
"09/19/12 14:48:40","196.0151","76.7","215.93","378","60.0","21"
"09/19/12 14:53:41","196.0214","78.8","215.91","388","60.03","21"
"09/19/12 14:58:41","196.0303","133.4","215.58","626","60.03","22"
"09/19/12 15:03:40","196.0364","79.4","215.72","390","60.0","22"
"09/19/12 15:08:40","196.0434","158.7","217.73","725","60.0","22"
"09/19/12 15:13:41","196.049","68.8","215.16","348","60.03","21"
"09/19/12 15:18:40","196.0529","42.7","215.02","325","60.03","20"
"09/19/12 15:23:40","196.0562","55.4","215.04","168","60.0","20"
"09/19/12 15:28:41","196.0601","41.0","214.63","241","60.03","20"
"09/19/12 15:33:40","196.0632","52.8","215.03","385","60.0","19"
"09/19/12 15:38:40","196.0668","36.1","214.33","177","60.03","19"
"09/19/12 15:43:41","196.0719","88.2","216.55","426","60.0","19"
"09/19/12 15:48:40","196.0796","70.0","216.6","348","59.96","20"
"09/19/12 15:53:40","196.0837","13.0","214.89","18","60.03","19"
"09/19/12 15:58:40","196.0853","16.8","214.91","177","60.03","19"
"09/19/12 16:03:41","196.0874","35.2","214.46","257","60.0","19"
"09/19/12 16:08:41","196.09","25.9","214.45","151","60.0","19"
"09/19/12 16:13:40","196.0921","26.6","213.54","74","60.03","18"
"09/19/12 16:18:40","196.0943","35.6","213.99","83","60.0","18"
"09/19/12 16:23:41","196.0963","13.8","214.06","209","60.0","18"
"09/19/12 16:28:41","196.0977","13.6","214.12","137","60.03","18"
"09/19/12 16:33:40","196.1006","62.0","215.16","320","60.0","18"
"09/19/12 16:38:41","196.1051","27.8","215.24","199","60.03","18"
"09/19/12 16:43:41","196.1093","73.5","215.42","406","60.0","18"
"09/19/12 16:48:41","196.1135","59.8","215.73","403","60.03","19"
"09/19/12 16:53:41","196.1176","41.0","214.45","247","60.0","19"
"09/19/12 16:58:41","196.1214","52.7","215.59","238","60.03","19"
"09/19/12 17:03:39","196.1248","48.6","214.59","148","60.03","19"
"09/19/12 17:08:40","196.1279","33.0","213.76","112","60.0","19"
"09/19/12 17:13:40","196.1308","33.8","214.91","278","60.0","19"
"09/19/12 17:18:41","196.1328","15.0","213.74","0","60.0","19"
"09/19/12 17:23:41","196.1335","10.4","213.36","0","60.0","18"
"09/19/12 17:28:41","196.1343","6.9","213.19","11","60.03","18"
"09/19/12 17:33:39","196.1351","13.4","213.76","142","60.03","18"
"09/20/12 07:53:41","196.1355","12.2","212.6","1","60.03","11"
"09/20/12 09:03:44","196.1357","7.3","212.82","0","60.03","11"
"09/20/12 09:13:43","196.1363","15.0","212.2","5","60.03","11"
"09/20/12 09:18:45","196.1368","10.8","213.33","156","60.0","12"
"09/20/12 09:23:43","196.1377","0.0","213.59","196","60.03","12"
"09/20/12 09:28:44","196.1382","0.0","213.23","0","60.03","12"
"09/20/12 09:33:44","196.1387","12.4","213.39","0","60.03","12"
"09/20/12 09:38:45","196.1394","11.8","214.17","151","60.03","12"
"09/20/12 09:43:45","196.1398","0.0","212.87","0","60.03","13"
"09/20/12 09:48:45","196.1402","0.0","213.43","0","60.03","13"
"09/20/12 09:53:44","196.1407","12.1","212.6","0","60.03","13"
"09/20/12 09:58:44","196.141","10.8","213.45","0","60.0","13"
"09/20/12 10:03:45","196.1414","14.0","213.4","3","60.0","13"
"09/20/12 10:08:43","196.1419","12.9","213.5","7","60.03","13"
"09/20/12 10:13:44","196.1425","0.0","213.69","14","60.0","13"
"09/20/12 10:18:44","196.1432","14.7","213.74","1","59.96","13"
"09/20/12 10:23:45","196.1436","0.0","214.07","0","60.03","13"
"09/20/12 10:58:44","196.1443","0.0","215.46","0","60.03","13"
"09/20/12 11:03:44","196.1449","14.0","214.22","1","60.0","13"
"09/20/12 11:08:44","196.1456","11.1","213.68","10","60.03","13"
"09/20/12 11:13:44","196.146","13.5","213.43","50","60.0","13"
