"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/20/12 11:18:44","196.1465","13.0","213.6","0","60.07","13"
"09/20/12 11:23:44","196.1469","0.0","213.91","144","60.0","13"
"09/20/12 11:28:44","196.1474","13.8","213.44","23","60.0","13"
"09/20/12 11:33:45","196.1486","17.1","214.66","3","60.03","13"
"09/20/12 11:38:45","196.1503","21.2","215.03","216","60.03","13"
"09/20/12 11:43:45","196.1512","21.9","214.22","87","60.07","13"
"09/20/12 11:48:45","196.1521","14.5","213.78","24","60.03","13"
"09/20/12 11:53:44","196.1537","31.5","214.25","210","60.03","13"
"09/20/12 11:58:45","196.1548","0.0","213.51","0","60.0","14"
"09/20/12 12:03:43","196.1551","13.9","213.76","4","60.0","14"
"09/20/12 12:08:44","196.1557","0.0","214.16","0","60.03","14"
"09/20/12 12:13:44","196.1567","12.6","214.61","15","60.0","13"
"09/20/12 12:18:45","196.1582","12.2","214.78","158","60.0","14"
"09/20/12 12:23:44","196.1596","14.9","213.1","0","60.07","14"
"09/20/12 12:53:44","196.16","12.9","212.95","0","60.0","13"
"09/20/12 12:58:44","196.1604","11.0","214.27","5","60.0","13"
"09/20/12 13:03:44","196.1616","25.1","215.52","111","60.03","13"
"09/20/12 13:08:44","196.1638","26.3","215.39","199","60.03","14"
"09/20/12 13:13:44","196.1662","29.7","214.5","111","60.0","14"
"09/20/12 13:18:44","196.1677","22.6","215.21","73","60.0","15"
"09/20/12 13:23:44","196.1689","11.2","213.76","63","60.03","15"
"09/20/12 13:28:45","196.1697","16.4","214.08","27","60.07","15"
"09/20/12 13:33:45","196.171","10.2","214.36","24","60.0","15"
"09/20/12 13:38:45","196.1716","15.1","214.65","10","60.03","15"
"09/20/12 13:43:43","196.1725","13.4","214.13","44","60.03","15"
"09/20/12 13:48:44","196.1735","15.2","214.74","6","60.0","15"
"09/20/12 13:53:45","196.1745","28.8","215.37","238","60.03","15"
"09/20/12 13:58:44","196.1787","97.5","217.24","471","60.03","15"
"09/20/12 14:03:44","196.1846","48.8","215.55","377","60.03","16"
"09/20/12 14:08:44","196.1909","143.8","218.12","666","60.0","17"
"09/20/12 14:13:44","196.1961","67.9","215.24","346","60.03","17"
"09/20/12 14:18:45","196.1998","38.8","215.09","261","60.03","17"
"09/20/12 14:23:44","196.2052","97.5","216.37","468","60.03","18"
"09/20/12 14:28:45","196.2095","26.1","215.2","252","60.03","18"
"09/20/12 14:33:44","196.2118","34.3","214.5","57","60.03","18"
"09/20/12 14:38:45","196.2133","0.0","214.26","251","60.0","17"
"09/20/12 14:43:45","196.214","1.8","214.48","0","60.0","17"
"09/20/12 14:48:44","196.2158","36.3","215.54","169","60.03","17"
"09/20/12 14:53:44","196.2189","44.9","216.34","130","60.03","17"
"09/20/12 14:58:45","196.2226","39.5","215.33","107","60.0","17"
"09/20/12 15:03:45","196.2256","36.9","214.6","231","60.03","17"
"09/20/12 15:08:43","196.2282","23.5","213.39","306","60.0","17"
"09/20/12 15:13:44","196.231","40.7","213.79","313","60.03","17"
"09/20/12 15:18:45","196.2335","42.5","213.99","311","60.03","17"
"09/20/12 15:23:44","196.237","38.5","215.16","241","60.0","18"
"09/20/12 15:28:45","196.2402","44.2","214.59","136","60.03","18"
"09/20/12 15:33:44","196.2433","41.5","214.67","220","60.03","18"
"09/20/12 15:38:45","196.2455","22.4","213.71","170","60.03","18"
"09/20/12 15:43:43","196.2484","52.1","214.89","394","60.03","18"
"09/20/12 15:48:44","196.251","33.4","214.08","133","60.0","18"
"09/20/12 15:53:45","196.2522","11.2","213.63","7","60.0","17"
"09/20/12 16:18:44","196.2542","5.9","213.54","242","60.0","15"
"09/20/12 16:23:44","196.255","16.4","212.9","64","60.03","15"
"09/20/12 16:28:45","196.2563","11.5","214.3","35","60.03","15"
"09/20/12 16:33:44","196.2572","16.0","214.0","153","60.03","15"
"09/20/12 16:38:44","196.2582","6.5","213.84","133","60.0","15"
"09/20/12 16:43:45","196.259","13.2","213.81","18","60.03","15"
"09/20/12 16:48:45","196.2605","14.5","214.17","249","60.0","15"
"09/20/12 16:53:44","196.2618","21.7","214.42","162","60.0","15"
"09/20/12 16:58:45","196.2631","16.9","214.15","53","60.03","15"
"09/20/12 17:03:44","196.2644","16.7","214.32","113","60.03","15"
"09/20/12 17:08:43","196.2654","14.6","213.64","5","60.0","15"
"09/20/12 17:13:44","196.2662","15.0","214.28","6","60.03","15"
"09/20/12 17:18:44","196.2669","14.6","214.38","2","60.03","14"
"09/20/12 17:23:45","196.2676","7.8","213.45","0","60.03","14"
"09/20/12 17:28:44","196.2681","13.8","213.5","76","60.0","14"
"09/20/12 17:33:44","196.2685","11.7","214.46","40","60.07","14"
"09/20/12 17:38:44","196.2689","0.0","214.24","0","60.0","14"
"09/21/12 07:38:44","196.2695","0.0","214.5","0","60.03","9"
"09/21/12 07:43:46","196.2701","13.7","214.99","96","60.03","9"
"09/21/12 07:48:44","196.2709","13.9","215.39","77","60.0","9"
"09/21/12 07:53:44","196.2733","36.7","215.0","193","60.07","10"
"09/21/12 07:58:44","196.2768","56.9","215.95","349","60.03","11"
"09/21/12 08:03:46","196.2793","14.9","214.1","37","60.03","11"
"09/21/12 08:08:44","196.2801","15.2","214.27","5","60.0","11"
"09/21/12 08:13:45","196.2807","0.0","214.24","0","60.03","12"
"09/21/12 08:18:45","196.281","0.0","214.22","0","60.03","12"
"09/21/12 08:23:44","196.2815","0.0","214.49","0","60.03","12"
"09/21/12 08:28:44","196.2821","16.7","214.79","5","60.03","11"
"09/21/12 08:33:44","196.2833","16.1","215.12","119","60.0","12"
"09/21/12 08:38:44","196.2849","14.9","215.42","24","60.03","11"
"09/21/12 08:43:44","196.2888","65.9","215.11","337","60.03","12"
"09/21/12 08:48:45","196.2923","29.7","214.67","217","60.0","13"
"09/21/12 08:53:44","196.2939","14.0","214.85","9","60.03","13"
"09/21/12 08:58:44","196.2944","13.3","214.57","41","60.03","13"
"09/21/12 09:03:44","196.2949","10.9","214.29","6","60.03","13"
"09/21/12 09:08:46","196.2956","11.5","214.69","2","60.03","13"
"09/21/12 09:33:45","196.2982","28.3","215.16","86","60.03","13"
"09/21/12 09:38:45","196.2999","13.9","215.03","22","60.03","13"
"09/21/12 09:48:45","196.3006","0.0","215.21","0","60.03","13"
"09/21/12 10:13:44","196.3029","21.8","215.45","249","60.03","12"
"09/21/12 10:18:44","196.3048","33.6","215.74","200","60.0","12"
"09/21/12 10:23:44","196.3089","52.5","216.33","278","60.03","13"
"09/21/12 10:28:45","196.3117","24.4","216.76","57","60.07","13"
"09/21/12 10:33:44","196.3132","28.5","214.93","119","60.0","13"
"09/21/12 10:38:44","196.3154","51.9","217.02","134","60.03","13"
"09/21/12 10:43:44","196.3181","18.7","215.37","37","60.03","13"
"09/21/12 10:48:44","196.3218","81.6","216.56","399","60.0","13"
"09/21/12 10:53:44","196.3304","61.7","216.8","319","60.03","15"
"09/21/12 10:58:45","196.3343","65.5","216.43","367","60.03","15"
"09/21/12 11:03:44","196.3412","63.8","215.89","322","60.03","16"
"09/21/12 11:08:45","196.3455","36.5","216.14","227","60.0","16"
"09/21/12 11:13:45","196.3473","19.4","216.73","55","60.03","16"
"09/21/12 11:18:44","196.3491","27.3","214.65","70","60.07","16"
"09/21/12 11:23:45","196.3541","68.6","216.95","346","60.03","16"
"09/21/12 11:28:45","196.3576","46.2","216.15","220","60.03","17"
"09/21/12 11:33:45","196.3599","20.9","215.08","160","60.03","16"
"09/21/12 11:38:45","196.3617","34.8","214.3","252","60.03","16"
"09/21/12 11:43:46","196.3655","64.3","215.88","328","60.0","16"
"09/21/12 11:48:44","196.3716","151.7","217.99","699","60.03","17"
"09/21/12 11:53:45","196.3796","66.4","216.01","337","60.03","17"
"09/21/12 11:58:45","196.3864","66.5","216.28","338","60.0","17"
"09/21/12 12:03:44","196.3993","62.5","215.12","318","60.03","19"
"09/21/12 12:08:44","196.4024","50.1","215.46","82","60.03","18"
"09/21/12 12:13:45","196.4061","42.2","214.87","310","60.0","18"
"09/21/12 12:18:45","196.4153","60.6","215.99","312","60.0","20"
"09/21/12 12:23:45","196.4237","196.6","217.99","890","60.0","20"
"09/21/12 12:28:45","196.4337","36.1","213.87","95","60.0","20"
"09/21/12 12:33:45","196.4385","159.8","217.54","735","60.03","20"
"09/21/12 12:38:46","196.4501","176.2","217.91","811","60.0","22"
"09/21/12 12:43:44","196.4587","162.3","217.97","743","60.03","21"
"09/21/12 12:48:46","196.47","130.3","217.26","604","60.03","22"
"09/21/12 12:53:44","196.4769","54.4","216.63","118","60.03","21"
"09/21/12 12:58:45","196.482","61.0","216.15","313","60.0","20"
"09/21/12 13:03:45","196.4887","97.7","217.36","466","60.03","20"
"09/21/12 13:08:44","196.4947","75.4","215.95","377","60.03","20"
"09/21/12 13:13:45","196.5014","119.0","217.15","557","60.0","20"
"09/21/12 13:18:44","196.5091","90.7","216.74","440","60.07","20"
"09/21/12 13:23:45","196.5166","148.3","218.46","677","60.0","20"
"09/21/12 13:28:45","196.5255","65.5","216.21","332","60.0","20"
"09/21/12 13:33:45","196.5326","66.9","216.15","338","60.03","21"
"09/21/12 13:38:45","196.5414","195.4","219.0","888","60.03","22"
"09/21/12 13:43:44","196.5525","191.5","218.91","864","60.03","23"
"09/21/12 13:48:45","196.5659","81.2","216.99","397","60.03","24"
"09/21/12 13:53:45","196.5758","161.0","218.5","739","60.03","24"
"09/21/12 13:58:45","196.5825","44.7","215.75","349","60.03","23"
"09/21/12 14:03:44","196.5923","50.1","216.27","169","60.0","24"
"09/21/12 14:08:45","196.5955","37.5","215.88","257","60.03","23"
"09/21/12 14:13:45","196.5989","29.2","214.63","262","60.03","21"
"09/21/12 14:18:45","196.6095","74.5","217.03","365","60.03","22"
"09/21/12 14:23:45","196.6159","35.8","215.3","121","60.03","22"
"09/21/12 14:28:44","196.6191","69.8","216.61","350","60.03","20"
"09/21/12 14:33:45","196.6221","27.9","215.05","117","60.03","19"
"09/21/12 14:38:45","196.627","88.9","216.31","428","60.03","19"
"09/21/12 14:43:45","196.6343","110.4","216.53","524","60.0","19"
"09/21/12 14:48:46","196.6414","77.0","215.91","381","60.03","19"
"09/21/12 14:53:45","196.6461","67.0","216.54","341","60.03","19"
"09/21/12 14:58:44","196.6499","44.8","214.84","305","60.0","19"
"09/21/12 15:03:44","196.6528","37.8","215.12","276","60.0","18"
"09/21/12 15:08:45","196.6581","73.3","216.11","365","60.03","18"
"09/21/12 15:13:45","196.6619","46.8","215.29","161","60.0","18"
"09/21/12 15:18:44","196.665","31.5","214.94","317","60.0","18"
"09/21/12 15:23:45","196.6693","33.8","214.9","155","60.03","18"
"09/21/12 15:28:45","196.6722","42.7","214.64","101","60.03","18"
"09/21/12 15:33:45","196.6761","44.7","214.92","95","60.03","18"
"09/21/12 15:38:46","196.6794","41.9","214.49","144","60.0","18"
"09/21/12 15:43:46","196.6856","136.6","217.23","637","60.03","18"
"09/21/12 15:48:44","196.6921","45.2","215.01","102","60.0","19"
"09/21/12 15:53:45","196.6945","28.6","214.1","113","60.0","18"
"09/21/12 15:58:45","196.6963","30.1","214.12","122","60.03","18"
"09/21/12 16:03:45","196.698","27.7","214.55","93","60.0","18"
"09/21/12 16:08:45","196.6994","11.7","214.44","18","60.0","17"
"09/21/12 16:13:46","196.701","14.0","213.61","10","60.03","17"
"09/21/12 16:18:44","196.7022","17.0","213.62","57","60.0","17"
"09/21/12 16:23:45","196.7048","72.4","214.93","360","60.0","17"
"09/21/12 16:28:46","196.7096","40.1","215.12","268","60.0","17"
"09/21/12 16:33:44","196.7136","47.5","215.68","105","60.0","17"
"09/21/12 16:38:44","196.7167","12.6","214.9","126","60.03","17"
"09/21/12 16:43:45","196.7182","37.7","214.99","289","60.03","17"
"09/21/12 16:48:45","196.7204","25.8","213.05","66","60.03","17"
"09/21/12 16:53:45","196.7218","16.1","214.21","186","60.0","17"
"09/21/12 16:58:46","196.7236","26.2","214.5","218","60.03","17"
"09/21/12 17:03:44","196.7253","17.5","214.65","59","60.03","17"
"09/21/12 17:08:45","196.7265","11.0","213.66","44","60.0","17"
"09/21/12 17:13:45","196.7275","21.4","214.3","18","60.03","17"
"09/21/12 17:18:44","196.729","14.8","213.51","28","60.03","17"
"09/21/12 17:23:45","196.7303","15.1","214.41","57","60.03","16"
"09/21/12 17:28:45","196.7314","13.8","214.09","22","60.0","16"
"09/21/12 17:33:46","196.7326","13.6","214.08","14","60.03","16"
"09/21/12 17:38:44","196.7335","10.7","214.53","0","60.03","15"
"09/21/12 17:43:45","196.7344","14.1","213.46","52","60.03","15"
"09/21/12 17:48:44","196.735","6.6","215.78","0","60.03","15"
"09/21/12 17:53:44","196.7356","0.0","214.57","0","60.07","15"
"09/21/12 17:58:45","196.7359","0.0","214.43","0","60.07","15"
"09/22/12 07:08:45","196.7362","16.1","214.49","15","60.03","9"
"09/22/12 07:13:46","196.7367","10.2","213.44","0","60.0","10"
"09/22/12 07:18:46","196.7376","6.1","213.77","152","60.03","10"
"09/22/12 07:23:44","196.738","6.2","213.42","0","60.03","10"
"09/22/12 07:28:46","196.7386","13.0","213.79","63","60.03","10"
"09/22/12 07:33:46","196.7397","10.2","214.17","27","60.0","11"
"09/22/12 07:38:45","196.7413","15.0","214.17","178","60.03","11"
"09/22/12 07:43:45","196.7431","16.1","213.36","19","60.03","11"
"09/22/12 07:48:46","196.7464","45.4","214.29","401","60.03","11"
"09/22/12 07:53:45","196.7514","71.4","215.21","360","60.07","12"
"09/22/12 07:58:46","196.7564","65.7","214.59","335","60.07","13"
"09/22/12 08:03:46","196.7587","14.6","212.56","11","60.03","13"
"09/22/12 08:08:46","196.7594","0.0","213.49","0","60.03","13"
"09/22/12 08:13:46","196.7598","12.0","213.07","8","60.03","13"
"09/22/12 08:18:46","196.7603","13.2","213.49","3","60.03","13"
"09/22/12 08:23:45","196.7613","13.2","212.94","2","60.03","12"
"09/22/12 08:28:46","196.7628","13.8","213.36","18","60.03","12"
"09/22/12 08:33:45","196.768","98.6","214.87","479","60.0","13"
"09/22/12 08:38:46","196.7761","112.0","216.51","534","60.03","14"
"09/22/12 08:43:44","196.782","66.5","215.25","85","60.03","14"
"09/22/12 08:48:45","196.7887","32.3","213.91","87","60.03","15"
"09/22/12 08:53:45","196.7909","14.6","213.88","0","60.0","15"
"09/22/12 08:58:45","196.7921","17.3","213.55","5","60.07","15"
"09/22/12 09:03:46","196.7936","28.6","213.59","45","60.03","14"
"09/22/12 09:08:44","196.7976","59.6","215.14","393","60.03","14"
"09/22/12 09:13:45","196.7992","15.8","213.71","256","60.03","14"
"09/22/12 09:18:45","196.8014","30.5","214.4","157","60.03","13"
"09/22/12 09:23:45","196.8052","47.3","213.9","288","60.03","13"
"09/22/12 09:28:45","196.8115","86.5","215.28","424","59.96","15"
"09/22/12 09:33:46","196.8139","42.2","214.22","368","60.0","14"
"09/22/12 09:38:45","196.8174","93.8","216.42","455","60.0","13"
"09/22/12 09:43:45","196.8214","78.6","216.38","385","60.03","14"
"09/22/12 09:48:45","196.8324","175.3","219.03","795","60.03","15"
"09/22/12 09:53:45","196.8457","173.7","219.35","788","60.03","17"
"09/22/12 09:58:46","196.8548","170.1","218.27","774","60.03","18"
"09/22/12 10:03:46","196.862","66.6","215.37","337","60.03","17"
"09/22/12 10:08:46","196.8657","28.6","214.71","101","60.03","17"
"09/22/12 10:13:44","196.869","45.7","215.2","163","60.0","16"
"09/22/12 10:18:45","196.8733","115.0","216.47","546","60.0","16"
"09/22/12 10:23:45","196.8839","55.5","215.12","273","60.03","17"
"09/22/12 10:28:46","196.8867","19.0","214.02","65","60.0","17"
"09/22/12 10:33:44","196.8878","27.7","214.24","78","60.0","16"
"09/22/12 10:38:45","196.8898","33.4","214.59","50","60.03","15"
"09/22/12 10:43:46","196.8925","45.1","215.43","258","60.0","15"
"09/22/12 10:48:46","196.897","61.4","215.25","330","60.03","14"
"09/22/12 10:53:45","196.9047","180.5","218.54","820","60.03","15"
"09/22/12 10:58:46","196.9139","30.3","215.61","18","60.0","15"
"09/22/12 11:03:46","196.9256","179.2","218.62","820","60.03","17"
"09/22/12 11:08:45","196.9396","189.1","217.7","855","60.0","18"
"09/22/12 11:13:45","196.9528","194.1","219.07","875","60.03","20"
"09/22/12 11:18:46","196.966","64.7","215.45","329","60.0","20"
"09/22/12 11:23:45","196.97","44.0","215.35","114","60.03","19"
"09/22/12 11:28:45","196.9749","40.1","215.12","244","60.0","18"
"09/22/12 11:33:46","196.9771","19.4","214.3","266","60.03","17"
"09/22/12 11:38:46","196.9787","24.1","213.79","34","60.0","16"
"09/22/12 11:43:44","196.9816","47.2","214.44","423","60.03","15"
"09/22/12 11:48:45","196.9874","96.7","215.24","469","60.0","15"
"09/22/12 11:53:45","196.9941","92.5","215.36","451","60.03","15"
"09/22/12 11:58:46","197.0003","67.1","215.11","371","60.03","15"
"09/22/12 12:03:44","197.0056","65.9","215.0","337","60.03","15"
"09/22/12 12:08:45","197.0151","62.2","215.18","314","60.03","16"
"09/22/12 12:13:45","197.0174","30.9","213.97","83","60.0","15"
"09/22/12 12:18:45","197.0187","10.7","213.38","33","60.03","15"
"09/22/12 12:23:46","197.0193","9.1","214.19","251","60.03","14"
"09/22/12 12:28:45","197.0203","7.7","213.94","193","60.0","13"
"09/22/12 12:33:45","197.0213","22.0","213.4","168","60.03","13"
"09/22/12 12:38:46","197.0233","38.0","213.91","88","60.0","13"
"09/22/12 12:43:45","197.0279","50.4","214.98","364","60.0","13"
"09/22/12 12:48:46","197.03","25.9","214.31","92","60.03","13"
"09/22/12 12:53:46","197.0323","34.4","214.26","252","60.03","13"
"09/22/12 12:58:45","197.0349","48.4","215.32","160","60.03","12"
"09/22/12 13:03:45","197.0381","28.2","214.51","34","60.03","12"
"09/22/12 13:08:45","197.0408","32.8","214.96","243","60.0","12"
"09/22/12 13:13:45","197.0441","51.4","214.93","394","60.03","12"
"09/22/12 13:18:46","197.0482","31.1","214.76","199","60.0","12"
"09/22/12 13:23:44","197.051","34.0","213.89","150","60.0","12"
"09/22/12 13:28:44","197.0542","40.2","214.66","259","60.0","12"
"09/22/12 13:33:45","197.0574","73.0","214.45","228","60.03","12"
"09/22/12 13:38:45","197.0625","65.4","215.65","330","60.0","12"
"09/22/12 13:43:46","197.0669","48.7","215.38","338","60.03","13"
"09/22/12 13:48:46","197.0706","31.3","215.1","285","60.0","13"
"09/22/12 13:53:46","197.0732","34.2","215.21","95","60.0","13"
"09/22/12 13:58:45","197.0767","55.4","215.05","256","60.03","13"
"09/22/12 14:03:46","197.079","31.2","214.74","180","60.03","13"
"09/22/12 14:08:45","197.0814","36.6","215.39","282","60.0","13"
"09/22/12 14:13:46","197.0854","74.0","215.37","367","60.0","13"
"09/22/12 14:18:45","197.0899","55.9","215.17","199","60.0","13"
"09/22/12 14:23:45","197.0936","37.7","215.44","156","60.03","13"
"09/22/12 14:28:46","197.0962","32.5","214.66","103","60.0","13"
"09/22/12 14:33:46","197.0993","29.8","214.35","196","60.0","13"
"09/22/12 14:38:44","197.1009","24.4","214.5","290","60.0","13"
"09/22/12 14:43:45","197.1031","32.6","214.93","97","60.0","12"
"09/22/12 14:48:46","197.1062","35.7","214.99","233","60.03","12"
"09/22/12 14:53:46","197.1084","11.2","214.97","82","60.03","12"
"09/22/12 14:58:46","197.1091","14.7","214.16","20","60.03","11"
"09/22/12 15:03:45","197.1098","12.4","214.62","73","60.03","11"
"09/22/12 15:08:46","197.1111","14.5","215.06","90","60.03","11"
"09/22/12 15:13:46","197.1123","12.8","214.91","6","60.03","10"
"09/22/12 15:18:45","197.1132","16.0","214.33","51","60.0","10"
"09/22/12 15:23:45","197.1138","13.8","215.47","9","60.0","10"
"09/22/12 15:33:46","197.1145","0.0","215.56","0","60.03","9"
"09/22/12 15:38:45","197.115","10.2","215.2","7","60.03","9"
"09/22/12 15:43:45","197.1157","6.9","214.98","0","60.03","9"
"09/22/12 15:48:46","197.116","0.0","214.0","0","60.03","9"
"09/22/12 15:53:46","197.1162","0.0","214.9","0","60.03","9"
"09/22/12 15:58:45","197.1166","0.0","215.2","0","60.03","9"
"09/22/12 16:03:45","197.1173","9.9","214.97","52","60.0","8"
"09/22/12 16:08:45","197.1184","19.5","215.09","172","60.03","9"
"09/22/12 16:13:45","197.1202","30.1","215.11","97","60.03","9"
"09/22/12 16:18:45","197.1231","35.7","214.65","90","60.03","9"
"09/22/12 16:23:45","197.1251","34.4","214.4","66","60.03","9"
"09/22/12 16:28:45","197.1271","13.8","214.73","275","60.0","9"
"09/22/12 16:33:46","197.1292","36.1","214.63","244","60.03","10"
"09/22/12 16:38:46","197.1316","27.9","213.73","178","60.0","10"
"09/22/12 16:43:46","197.1343","39.2","214.47","206","60.03","11"
"09/22/12 16:48:45","197.1363","14.6","213.51","260","60.03","11"
"09/22/12 16:53:46","197.1374","5.5","213.55","126","60.03","11"
"09/22/12 16:58:45","197.1384","14.3","214.26","15","60.03","11"
"09/22/12 17:03:45","197.1391","0.0","214.49","0","60.0","11"
"09/22/12 17:28:46","197.1399","16.5","214.8","232","60.03","10"
"09/22/12 17:33:46","197.1409","11.9","214.41","0","60.0","9"
"09/22/12 17:38:46","197.1414","0.0","214.28","0","60.03","9"
"09/22/12 17:43:46","197.1417","12.3","214.8","0","60.03","9"
"09/22/12 17:48:45","197.1423","13.1","212.58","1","60.03","9"
"09/22/12 17:53:45","197.1427","0.0","213.27","0","60.03","9"
"09/23/12 07:43:46","197.1433","0.0","213.26","109","60.0","9"
"09/23/12 07:48:46","197.1437","15.2","213.25","1","60.0","9"
"09/23/12 07:53:46","197.1442","2.2","213.93","136","60.0","9"
"09/23/12 07:58:46","197.1447","6.0","212.63","0","60.03","9"
"09/23/12 08:03:47","197.1456","14.2","212.88","253","60.07","9"
"09/23/12 08:08:45","197.1464","13.7","213.39","2","60.03","10"
"09/23/12 08:13:45","197.1474","13.8","214.54","3","60.03","10"
"09/23/12 08:18:46","197.1483","13.3","214.42","126","60.0","10"
"09/23/12 08:23:45","197.1496","10.2","214.46","103","60.0","11"
"09/23/12 08:28:46","197.1509","15.9","214.5","22","60.0","11"
"09/23/12 08:33:47","197.1523","15.3","214.02","177","59.96","11"
"09/23/12 08:38:45","197.1535","18.3","214.49","74","60.0","11"
"09/23/12 08:43:45","197.1554","22.4","214.71","184","60.0","11"
"09/23/12 08:48:45","197.157","14.7","214.36","24","60.0","11"
"09/23/12 08:53:45","197.1595","25.6","214.6","112","60.0","11"
"09/23/12 08:58:46","197.1618","35.7","215.34","84","60.0","12"
"09/23/12 09:03:46","197.1642","35.2","214.31","103","60.07","12"
"09/23/12 09:08:46","197.1669","31.9","215.17","80","60.0","12"
"09/23/12 09:13:46","197.1696","36.4","214.47","87","60.0","12"
"09/23/12 09:18:46","197.1721","27.9","214.79","177","60.03","13"
"09/23/12 09:23:46","197.175","36.0","215.02","368","60.03","13"
"09/23/12 09:28:46","197.1798","33.9","214.62","189","60.0","13"
"09/23/12 09:33:45","197.1826","39.8","215.0","281","60.0","13"
"09/23/12 09:38:46","197.1854","30.6","214.72","81","60.0","13"
"09/23/12 09:43:45","197.1881","37.9","214.62","240","60.0","13"
"09/23/12 09:48:46","197.1906","30.5","214.45","157","60.03","13"
"09/23/12 09:53:46","197.1935","37.2","215.27","167","60.03","13"
"09/23/12 09:58:45","197.1978","111.4","216.53","531","60.03","13"
"09/23/12 10:03:46","197.2054","60.6","215.05","315","60.03","14"
"09/23/12 10:08:46","197.2097","62.7","215.66","319","60.03","14"
"09/23/12 10:13:46","197.2173","61.1","215.82","315","60.03","15"
"09/23/12 10:18:46","197.2211","46.7","215.81","338","60.03","15"
"09/23/12 10:23:47","197.2251","56.5","215.65","380","60.0","15"
"09/23/12 10:28:46","197.2297","61.9","215.92","315","60.03","15"
"09/23/12 10:33:46","197.2345","62.5","216.88","317","60.03","15"
"09/23/12 10:38:47","197.2392","63.3","216.48","321","60.03","15"
"09/23/12 10:43:46","197.2436","40.8","216.45","360","60.03","15"
"09/23/12 10:48:46","197.2477","56.3","215.94","375","60.0","15"
"09/23/12 10:53:46","197.2518","63.1","215.38","325","60.03","15"
"09/23/12 10:58:47","197.2559","70.8","215.34","307","60.03","15"
"09/23/12 11:03:45","197.2599","43.4","215.51","360","60.0","15"
"09/23/12 11:08:45","197.2637","48.9","215.4","103","60.03","15"
"09/23/12 11:13:46","197.2685","61.8","215.04","314","60.03","15"
"09/23/12 11:18:46","197.2726","41.6","215.52","266","60.03","15"
"09/23/12 11:23:45","197.2767","43.9","214.96","402","60.03","15"
"09/23/12 11:28:45","197.281","68.3","215.95","344","60.03","15"
"09/23/12 11:33:47","197.2895","47.4","215.79","336","60.03","16"
"09/23/12 11:38:46","197.2941","50.8","214.92","317","60.0","16"
"09/23/12 11:43:46","197.3006","150.6","217.66","695","60.03","16"
"09/23/12 11:48:46","197.3102","64.3","214.96","331","60.0","17"
"09/23/12 11:53:47","197.3175","68.3","215.95","345","60.0","17"
"09/23/12 11:58:47","197.3214","57.1","214.29","353","60.03","17"
"09/23/12 12:03:46","197.3263","64.8","215.48","329","60.0","17"
"09/23/12 12:08:46","197.3307","49.2","214.79","114","60.03","17"
"09/23/12 12:13:46","197.3346","60.9","214.75","116","60.03","16"
"09/23/12 12:18:45","197.343","72.7","215.92","360","60.03","17"
"09/23/12 12:23:45","197.3475","49.5","214.86","291","60.0","17"
"09/23/12 12:28:46","197.3512","57.7","214.55","416","60.0","17"
"09/23/12 12:33:45","197.3638","117.5","216.81","551","60.03","19"
"09/23/12 12:38:46","197.3675","39.1","214.62","399","60.03","18"
"09/23/12 12:43:46","197.3716","38.9","214.94","176","60.0","18"
"09/23/12 12:48:45","197.3759","109.5","216.29","521","60.03","17"
"09/23/12 12:53:46","197.3818","53.6","214.23","109","60.03","17"
"09/23/12 12:58:45","197.386","49.0","214.65","106","60.03","17"
"09/23/12 13:03:46","197.3977","65.0","215.61","329","60.0","19"
"09/23/12 13:09:17","197.4019","50.1","214.94","154","60.03","18"
"09/23/12 13:14:16","197.4048","31.8","216.17","213","60.03","17"
"09/23/12 13:19:16","197.4077","47.9","215.14","305","60.03","17"
"09/23/12 13:24:16","197.4153","48.7","215.82","147","60.03","17"
"09/23/12 13:29:17","197.4186","41.8","216.08","240","60.0","17"
"09/23/12 13:34:17","197.4275","53.4","215.92","195","60.03","18"
"09/23/12 13:39:17","197.431","48.1","215.77","354","60.03","17"
"09/23/12 13:44:16","197.4387","166.8","219.15","759","60.03","18"
"09/23/12 13:49:16","197.4427","36.2","216.27","96","60.03","17"
"09/23/12 13:54:17","197.4517","32.3","215.98","79","60.03","18"
"09/23/12 13:59:17","197.4545","42.3","215.64","259","60.03","17"
"09/23/12 14:04:16","197.4574","33.8","213.97","252","60.03","17"
"09/23/12 14:09:16","197.4606","54.0","214.98","188","60.0","16"
"09/23/12 14:14:17","197.4651","41.1","214.11","92","60.03","16"
"09/23/12 14:19:17","197.471","185.1","218.31","839","60.0","17"
"09/23/12 14:24:16","197.4801","49.4","215.7","176","60.03","17"
"09/23/12 14:29:16","197.4842","37.8","214.79","121","60.03","17"
"09/23/12 14:34:16","197.4903","28.3","214.57","168","60.03","17"
"09/23/12 14:39:16","197.4951","39.5","215.51","302","60.03","17"
"09/23/12 14:44:16","197.5036","182.5","218.84","825","60.03","18"
"09/23/12 14:49:17","197.5172","181.7","218.45","827","60.0","20"
"09/23/12 14:54:17","197.5256","33.6","214.91","116","60.03","19"
"09/23/12 14:59:16","197.5277","29.6","214.48","26","60.03","18"
"09/23/12 15:04:16","197.53","26.6","214.02","198","60.03","18"
"09/23/12 15:09:17","197.5341","42.8","214.59","186","60.03","17"
"09/23/12 15:14:17","197.5375","54.0","214.7","356","60.03","17"
"09/23/12 15:19:16","197.5408","29.4","214.28","211","60.03","17"
"09/23/12 15:24:16","197.5435","33.6","214.37","295","60.03","17"
"09/23/12 15:29:16","197.5469","152.9","217.22","706","60.0","17"
"09/23/12 15:34:16","197.5528","54.8","214.45","336","60.03","17"
"09/23/12 15:39:17","197.5581","40.3","214.75","333","60.0","17"
"09/23/12 15:44:17","197.5606","14.9","213.84","15","60.03","16"
"09/23/12 15:49:17","197.5618","12.5","214.05","18","60.03","16"
"09/23/12 15:54:16","197.5628","17.2","213.48","7","60.03","15"
"09/23/12 15:59:16","197.5643","11.3","212.04","8","60.03","15"
"09/23/12 16:04:17","197.5652","11.1","213.94","0","60.0","15"
"09/23/12 16:09:17","197.5659","12.9","214.29","2","60.0","14"
"09/23/12 16:14:16","197.5665","13.6","214.28","176","60.03","13"
"09/23/12 16:19:16","197.5677","13.9","214.22","6","60.03","13"
"09/23/12 16:24:16","197.5694","27.1","214.72","112","60.0","13"
"09/23/12 16:29:16","197.5717","16.2","213.98","118","60.03","14"
"09/23/12 16:34:16","197.5731","13.6","214.77","28","60.03","13"
"09/23/12 16:39:16","197.5749","34.5","214.9","116","60.0","13"
"09/23/12 16:44:17","197.5764","14.1","214.02","80","60.03","13"
"09/23/12 16:49:16","197.5774","16.6","213.72","33","60.0","13"
"09/23/12 16:54:17","197.5786","24.1","214.04","239","60.03","13"
"09/23/12 16:59:17","197.5801","23.2","213.6","254","60.07","13"
"09/23/12 17:04:18","197.5814","20.7","213.54","239","60.03","13"
"09/23/12 17:09:18","197.5838","27.1","214.06","235","60.03","14"
"09/23/12 17:14:18","197.5856","13.5","213.67","113","60.03","14"
"09/23/12 17:19:16","197.5862","10.2","214.31","0","60.03","14"
"09/23/12 17:24:17","197.5866","11.3","213.92","0","60.0","13"
"09/23/12 17:29:17","197.5871","0.0","213.68","0","60.0","13"
"09/23/12 17:34:18","197.5876","14.8","214.22","0","60.03","13"
"09/23/12 17:39:16","197.5882","13.3","214.46","0","60.0","13"
"09/23/12 17:44:16","197.5887","0.0","214.48","0","60.03","13"
"09/24/12 07:24:18","197.5889","0.0","213.92","0","60.03","9"
"09/24/12 07:29:17","197.5891","12.5","213.8","10","60.03","11"
"09/24/12 07:34:17","197.5895","0.0","213.64","0","60.07","11"
"09/24/12 07:39:16","197.59","14.9","213.97","2","60.03","11"
"09/24/12 07:44:18","197.5907","14.0","214.26","0","60.03","11"
"09/24/12 07:49:17","197.5915","14.2","213.45","4","60.03","12"
"09/24/12 07:54:17","197.5925","11.8","213.38","2","60.03","12"
"09/24/12 07:59:16","197.5935","21.7","214.28","250","60.03","12"
"09/24/12 08:04:17","197.595","30.5","213.92","126","60.03","13"
"09/24/12 08:09:17","197.597","14.6","213.55","76","60.0","13"
"09/24/12 08:14:17","197.5989","18.7","214.1","201","60.0","13"
"09/24/12 08:19:16","197.6007","16.8","213.65","224","60.03","13"
"09/24/12 08:24:17","197.6027","24.8","214.55","313","60.0","13"
"09/24/12 08:29:17","197.6045","32.9","213.63","149","60.03","13"
"09/24/12 08:34:17","197.6064","22.0","214.14","259","60.0","13"
"09/24/12 08:39:17","197.6091","43.3","213.99","207","60.03","14"
"09/24/12 08:44:18","197.6124","48.5","214.24","347","60.03","14"
"09/24/12 08:49:18","197.6151","32.2","214.21","107","60.0","15"
"09/24/12 08:54:16","197.6169","33.8","214.38","272","60.0","15"
"09/24/12 08:59:17","197.6189","30.7","214.87","46","60.03","15"
"09/24/12 09:04:17","197.6211","24.5","214.33","82","60.03","15"
"09/24/12 09:09:17","197.6235","38.6","214.71","169","60.03","15"
"09/24/12 09:14:18","197.6259","37.3","213.53","142","60.03","15"
"09/24/12 09:19:16","197.6278","32.6","213.56","169","60.03","15"
"09/24/12 09:24:16","197.6297","25.4","213.04","29","60.0","15"
"09/24/12 09:29:17","197.6318","32.9","213.58","135","60.03","15"
"09/24/12 09:34:17","197.6343","41.9","214.93","273","60.03","16"
"09/24/12 09:39:18","197.6387","47.2","214.42","349","60.0","16"
"09/24/12 09:44:16","197.6421","49.1","214.19","339","60.03","16"
"09/24/12 09:49:16","197.6455","48.1","213.75","360","60.03","17"
"09/24/12 09:54:17","197.6488","35.1","213.69","319","60.07","17"
"09/24/12 09:59:17","197.6518","40.5","214.44","228","60.03","17"
"09/24/12 10:04:18","197.6546","37.6","213.6","291","60.03","17"
"09/24/12 10:09:16","197.6573","44.8","213.78","144","60.03","17"
"09/24/12 10:14:17","197.6605","30.9","214.19","130","60.03","17"
"09/24/12 10:19:17","197.663","39.5","215.06","82","60.03","17"
"09/24/12 10:24:17","197.6654","32.6","214.13","213","60.0","17"
"09/24/12 10:29:16","197.6681","50.1","213.73","315","60.03","17"
"09/24/12 10:34:18","197.6722","40.0","214.31","352","60.03","18"
"09/24/12 10:39:16","197.6761","55.1","215.09","310","60.0","18"
"09/24/12 10:44:17","197.6808","88.4","216.24","431","60.03","18"
"09/24/12 10:49:17","197.6851","46.0","217.66","372","60.03","18"
"09/24/12 10:54:18","197.6897","67.8","215.56","343","60.03","19"
"09/24/12 10:59:16","197.6945","92.3","216.42","443","60.03","19"
"09/24/12 11:04:16","197.7018","69.1","215.06","350","60.03","19"
"09/24/12 11:09:17","197.7072","72.1","216.12","363","60.03","19"
"09/24/12 11:14:17","197.7144","124.9","217.32","584","60.03","20"
"09/24/12 11:19:17","197.7224","85.6","215.95","419","60.03","20"
"09/24/12 11:24:17","197.7294","80.7","215.61","399","60.03","20"
"09/24/12 11:29:17","197.736","74.2","214.68","368","60.0","20"
"09/24/12 11:34:17","197.742","78.8","215.82","388","60.0","20"
"09/24/12 11:39:18","197.7473","45.9","214.93","338","60.03","20"
"09/24/12 11:44:16","197.7521","70.9","215.94","357","60.0","20"
"09/24/12 11:49:16","197.7577","99.9","216.8","479","60.03","20"
"09/24/12 11:54:16","197.7654","122.4","217.35","575","60.03","22"
"09/24/12 11:59:17","197.773","86.4","216.0","422","60.07","22"
"09/24/12 12:04:17","197.781","86.1","216.27","418","60.0","22"
"09/24/12 12:09:17","197.7874","81.6","216.08","403","60.03","22"
"09/24/12 12:14:17","197.7951","86.6","216.63","417","60.0","22"
"09/24/12 12:19:17","197.8013","72.6","216.01","361","60.03","22"
"09/24/12 12:24:17","197.8074","75.7","216.12","375","60.0","22"
"09/24/12 12:29:17","197.8132","47.7","215.65","389","60.0","22"
"09/24/12 12:34:17","197.8171","61.8","216.2","200","60.0","22"
"09/24/12 12:39:18","197.8209","41.3","215.87","340","60.0","21"
"09/24/12 12:44:16","197.8265","81.5","215.66","402","60.0","22"
"09/24/12 12:49:17","197.8342","114.8","216.5","541","60.03","22"
"09/24/12 12:54:17","197.8413","84.4","215.94","414","60.03","22"
"09/24/12 12:59:17","197.8482","71.7","216.24","358","60.03","22"
"09/24/12 13:04:16","197.8515","27.6","214.34","100","60.0","22"
"09/24/12 13:09:17","197.8535","32.4","215.3","30","60.03","21"
"09/24/12 13:14:17","197.855","14.1","214.8","3","60.03","21"
"09/24/12 13:19:18","197.8561","13.6","214.16","2","60.03","20"
"09/24/12 13:24:17","197.8571","14.9","213.86","18","60.03","20"
"09/24/12 13:29:17","197.8583","15.4","214.16","33","60.0","20"
"09/24/12 13:34:17","197.8593","14.0","214.95","160","60.03","19"
"09/24/12 13:39:18","197.8602","14.2","214.03","9","60.0","19"
"09/24/12 13:44:16","197.8614","18.0","213.9","210","60.03","19"
"09/24/12 13:49:17","197.8627","26.9","214.45","292","60.03","19"
"09/24/12 13:59:17","197.8646","12.7","213.92","19","60.03","19"
"09/24/12 14:04:17","197.8655","13.5","213.22","1","60.03","19"
"09/24/12 14:09:18","197.8664","0.0","213.62","153","60.03","19"
"09/24/12 14:14:18","197.867","4.3","213.71","0","60.0","19"
"09/24/12 14:49:18","197.8671","0.0","214.05","0","60.03","17"
"09/24/12 15:19:16","197.8673","0.0","213.29","0","60.03","17"
"09/24/12 15:24:20","197.8674","0.0","212.82","22","60.0","17"
"09/24/12 15:34:17","197.8693","13.9","213.84","33","60.03","18"
"09/24/12 15:39:17","197.8707","17.9","213.76","198","60.0","18"
"09/24/12 15:44:17","197.8725","34.4","213.94","53","60.0","18"
"09/24/12 15:49:17","197.876","36.2","213.81","296","60.03","18"
"09/24/12 15:54:16","197.8783","21.3","214.2","228","60.03","18"
"09/24/12 15:59:17","197.8798","16.9","213.71","3","60.03","18"
"09/24/12 16:04:17","197.8811","11.9","213.89","251","60.03","19"
"09/24/12 16:09:17","197.8821","12.7","213.89","21","60.03","18"
"09/24/12 16:14:17","197.8833","15.6","214.18","33","60.0","18"
"09/24/12 16:19:18","197.8843","14.8","214.19","65","60.03","18"
"09/24/12 16:24:17","197.8853","15.8","214.73","47","60.03","18"
"09/24/12 16:29:17","197.8862","0.0","213.81","0","60.0","18"
"09/24/12 16:34:18","197.887","14.2","213.38","227","60.0","18"
"09/24/12 16:39:17","197.888","11.5","213.75","177","60.03","18"
"09/24/12 16:44:17","197.8911","34.6","214.84","294","60.03","18"
"09/24/12 16:49:18","197.8935","59.6","215.66","341","60.03","18"
"09/24/12 16:54:16","197.8973","42.7","214.65","379","60.03","19"
"09/24/12 16:59:18","197.8999","28.8","214.98","201","60.03","20"
"09/24/12 17:04:17","197.9015","0.0","214.16","0","60.03","20"
"09/24/12 17:09:18","197.9031","35.8","214.42","95","60.0","19"
"09/24/12 17:14:17","197.9057","35.9","214.95","192","60.03","20"
"09/24/12 17:19:18","197.908","29.3","214.77","119","60.03","20"
"09/24/12 17:24:16","197.91","25.3","213.97","15","60.03","20"
"09/24/12 17:29:17","197.9117","25.6","214.07","96","60.03","20"
"09/24/12 17:34:17","197.913","12.8","214.23","3","60.03","20"
"09/24/12 17:39:18","197.9141","6.8","214.35","264","60.0","20"
"09/24/12 17:44:17","197.915","11.8","213.94","40","60.0","20"
"09/24/12 17:49:16","197.9157","11.3","213.69","194","60.0","20"
"09/24/12 17:54:17","197.916","11.0","213.39","1","60.0","20"
"09/25/12 07:09:17","197.9164","10.9","215.73","31","60.03","3"
"09/25/12 07:14:17","197.9174","13.9","215.55","2","60.0","4"
"09/25/12 07:19:17","197.9188","12.3","215.7","14","60.03","5"
"09/25/12 07:24:17","197.9204","14.7","214.86","35","60.03","6"
"09/25/12 07:29:17","197.9225","24.6","215.98","60","60.03","6"
"09/25/12 07:34:18","197.9248","28.1","214.53","271","60.03","7"
"09/25/12 07:39:18","197.9276","32.0","215.24","117","60.03","8"
"09/25/12 07:49:17","197.934","39.2","211.33","109","60.07","9"
"09/25/12 07:59:17","197.9419","66.5","214.58","326","60.03","11"
"09/25/12 08:04:17","197.9464","60.1","216.19","308","60.03","12"
"09/25/12 08:09:18","197.9512","63.8","214.73","330","60.03","13"
"09/25/12 08:14:18","197.9564","68.6","215.79","345","60.0","14"
"09/25/12 08:19:17","197.9618","72.8","217.24","361","60.03","15"
"09/25/12 08:24:17","197.9676","76.6","216.52","381","60.03","15"
"09/25/12 08:29:18","197.9738","80.6","216.36","399","60.03","17"
"09/25/12 08:34:18","197.9801","84.1","215.26","410","60.03","17"
"09/25/12 08:39:18","197.9868","87.5","215.09","427","60.03","18"
"09/25/12 08:44:17","197.9937","91.2","216.59","442","60.0","19"
"09/25/12 08:49:17","198.001","95.3","216.11","459","60.03","19"
"09/25/12 08:54:17","198.0085","98.2","216.46","474","60.03","20"
"09/25/12 08:59:18","198.0164","102.0","214.07","492","60.0","21"
"09/25/12 09:04:17","198.0244","105.5","216.13","506","60.03","22"
"09/25/12 09:09:17","198.0328","109.5","218.74","515","60.0","22"
"09/25/12 09:14:17","198.0414","113.7","218.15","533","60.03","22"
"09/25/12 09:19:18","198.0503","114.1","217.8","535","60.0","22"
"09/25/12 09:24:18","198.06","125.4","218.37","589","60.03","23"
"09/25/12 09:29:17","198.066","18.1","214.52","24","60.03","22"
"09/25/12 09:34:17","198.066","39.5","213.58","105","60.03","22"
"09/25/12 09:39:17","198.0735","154.2","216.96","709","60.03","23"
"09/25/12 09:44:17","198.0801","42.6","214.43","227","60.03","23"
"09/25/12 09:49:17","198.0853","63.5","215.47","323","60.03","23"
"09/25/12 09:54:18","198.0956","53.1","213.03","404","60.03","24"
"09/25/12 09:59:17","198.0985","28.1","213.15","159","60.03","24"
"09/25/12 10:04:18","198.1007","13.6","215.34","65","60.03","23"
"09/25/12 10:09:18","198.1023","10.1","216.06","230","60.03","23"
"09/25/12 10:14:18","198.1035","13.9","215.69","17","60.03","22"
"09/25/12 10:19:18","198.1046","14.6","215.22","21","60.0","20"
"09/25/12 10:24:18","198.1057","15.2","215.83","24","60.03","20"
"09/25/12 10:29:18","198.1075","30.2","216.31","20","60.03","19"
"09/25/12 10:34:17","198.1095","33.7","216.17","259","60.03","19"
"09/25/12 10:39:18","198.1129","173.5","219.09","785","60.03","19"
"09/25/12 10:44:18","198.1171","54.1","215.88","151","60.0","19"
"09/25/12 10:49:18","198.1309","169.6","218.34","775","60.03","22"
"09/25/12 10:54:18","198.1417","137.4","218.19","638","60.07","23"
"09/25/12 10:59:17","198.1555","188.0","208.69","889","60.03","25"
"09/25/12 11:04:17","198.1613","39.0","215.34","204","60.0","24"
"09/25/12 11:09:18","198.1637","22.0","214.46","321","60.03","23"
"09/25/12 11:14:18","198.1657","29.7","214.54","70","60.03","23"
"09/25/12 11:19:17","198.1677","20.3","214.37","188","60.03","22"
"09/25/12 11:24:17","198.1696","14.1","214.06","26","60.03","22"
"09/25/12 11:29:17","198.1715","21.2","216.5","277","60.0","21"
"09/25/12 11:34:17","198.1731","27.5","214.77","188","60.03","20"
"09/25/12 11:39:18","198.1747","13.0","213.94","89","60.03","20"
"09/25/12 11:44:18","198.1763","22.3","212.87","264","60.0","19"
"09/25/12 11:49:18","198.1781","30.9","213.55","42","60.03","19"
"09/25/12 11:54:17","198.1798","12.5","214.72","145","60.03","19"
"09/25/12 11:59:18","198.1814","12.1","214.98","174","60.03","19"
"09/25/12 12:04:18","198.1829","11.0","215.2","51","60.0","18"
"09/25/12 12:09:18","198.1844","24.3","215.52","263","60.0","18"
"09/25/12 12:14:18","198.1856","15.5","214.15","33","60.03","18"
"09/25/12 12:19:18","198.1869","14.5","214.01","6","60.03","18"
"09/25/12 12:24:18","198.1881","12.3","215.05","3","60.0","18"
"09/25/12 12:29:17","198.1894","12.9","213.52","156","60.03","18"
"09/25/12 12:34:17","198.1907","26.3","213.12","284","60.03","18"
"09/25/12 12:39:18","198.192","16.3","213.12","16","60.0","17"
"09/25/12 12:44:18","198.1934","10.8","213.4","7","60.03","17"
"09/25/12 12:49:18","198.1949","18.7","214.25","132","60.03","17"
"09/25/12 12:54:18","198.1963","28.3","214.62","65","60.0","17"
"09/25/12 12:59:18","198.1982","24.8","214.22","155","60.03","17"
"09/25/12 13:04:17","198.2009","47.2","214.7","360","60.0","17"
"09/25/12 13:09:17","198.2057","98.8","216.16","474","60.03","17"
"09/25/12 13:14:17","198.2159","128.3","216.06","599","60.0","18"
"09/25/12 13:19:18","198.2266","113.8","216.44","538","60.0","20"
"09/25/12 13:24:18","198.2325","61.9","214.01","336","60.03","19"
"09/25/12 13:29:17","198.2364","48.6","214.81","146","60.03","20"
"09/25/12 13:34:17","198.24","40.0","214.4","255","60.0","20"
"09/25/12 13:39:18","198.2438","55.0","214.84","116","60.03","20"
"09/25/12 13:44:18","198.2471","42.7","214.58","334","60.0","20"
"09/25/12 13:49:17","198.2498","29.0","214.4","87","60.0","20"
"09/25/12 13:54:17","198.2521","31.0","214.64","22","60.03","19"
"09/25/12 13:59:17","198.2543","37.4","214.72","263","60.0","19"
"09/25/12 14:04:17","198.2572","45.8","214.24","319","60.03","19"
"09/25/12 14:09:17","198.2627","153.2","217.34","707","60.03","19"
"09/25/12 14:14:18","198.272","68.6","214.02","348","60.0","19"
"09/25/12 14:19:18","198.2762","54.6","214.39","147","60.03","19"
"09/25/12 14:24:18","198.2794","46.8","213.68","366","60.03","19"
"09/25/12 14:29:18","198.2847","115.3","215.48","547","60.03","19"
"09/25/12 14:34:17","198.2945","82.2","215.71","406","60.0","20"
"09/25/12 14:39:17","198.3007","187.3","217.96","849","60.0","21"
"09/25/12 14:44:18","198.3119","173.7","217.42","794","60.0","23"
"09/25/12 14:49:17","198.3227","115.1","217.25","543","60.03","24"
"09/25/12 14:54:18","198.3296","60.8","215.45","431","60.03","23"
"09/25/12 14:59:17","198.3339","63.8","216.4","116","60.0","23"
"09/25/12 15:04:17","198.3411","44.3","215.72","267","60.03","23"
"09/25/12 15:09:18","198.347","72.1","214.76","363","60.03","23"
"09/25/12 15:14:18","198.3524","79.4","214.99","394","60.0","23"
"09/25/12 15:19:19","198.3631","151.6","217.23","698","60.03","24"
"09/25/12 15:24:18","198.3723","33.4","214.59","159","60.03","24"
"09/25/12 15:29:18","198.3773","46.2","215.03","103","60.03","24"
"09/25/12 15:34:18","198.3845","119.0","215.94","558","60.03","24"
"09/25/12 15:39:18","198.3925","73.9","216.01","366","60.0","24"
"09/25/12 15:44:19","198.3973","135.2","217.84","630","60.0","24"
"09/25/12 15:49:17","198.403","36.7","214.89","138","60.03","24"
"09/25/12 15:54:17","198.4056","43.5","214.75","283","60.03","23"
"09/25/12 15:59:18","198.4111","69.9","215.63","311","60.03","23"
"09/25/12 16:04:18","198.4146","38.9","215.38","220","60.03","22"
"09/25/12 16:09:17","198.4189","44.8","215.58","332","60.0","22"
"09/25/12 16:14:18","198.4258","108.6","217.31","517","60.03","23"
"09/25/12 16:19:17","198.4336","94.1","215.68","457","60.07","23"
"09/25/12 16:24:17","198.4403","91.1","216.04","442","60.03","23"
"09/25/12 16:29:18","198.4428","4.8","214.61","171","60.0","23"
"09/25/12 16:34:17","198.4447","80.7","216.14","395","60.03","22"
"09/25/12 16:39:17","198.451","77.7","215.79","385","60.03","22"
"09/25/12 16:44:17","198.4558","50.6","216.17","346","60.0","22"
"09/25/12 16:49:17","198.4595","61.2","215.57","83","60.0","22"
"09/25/12 16:54:17","198.463","21.6","215.12","196","60.0","22"
"09/25/12 16:59:18","198.4636","12.5","215.02","46","60.07","20"
"09/25/12 17:04:18","198.4657","40.7","215.14","159","60.03","20"
"09/25/12 17:09:17","198.4688","33.3","215.53","141","60.03","19"
"09/25/12 17:14:17","198.4716","28.8","214.37","102","60.03","19"
"09/25/12 17:19:17","198.474","24.7","214.27","184","60.03","19"
"09/25/12 17:24:17","198.4759","31.2","213.96","288","60.0","19"
"09/25/12 17:29:17","198.4776","14.2","214.11","74","60.07","19"
"09/25/12 17:34:18","198.479","24.8","214.08","226","60.03","19"
"09/25/12 17:39:18","198.4801","8.8","214.71","167","60.03","19"
"09/25/12 17:44:18","198.4809","15.2","213.74","0","60.03","18"
"09/25/12 17:49:17","198.4816","12.0","213.78","1","60.03","18"
"09/25/12 17:54:18","198.482","0.0","214.16","208","60.03","18"
"09/26/12 07:29:20","198.4823","0.0","214.11","0","60.0","8"
"09/26/12 07:54:18","198.4832","12.7","214.88","3","60.07","10"
"09/26/12 07:59:19","198.4837","3.4","214.45","145","60.0","11"
"09/26/12 08:04:18","198.4841","0.7","214.19","183","60.0","11"
"09/26/12 08:09:18","198.4846","0.0","214.3","0","60.03","11"
"09/26/12 08:14:19","198.4849","0.0","212.92","0","60.0","11"
"09/26/12 08:29:19","198.4858","31.6","213.75","279","60.0","11"
"09/26/12 08:34:19","198.4922","86.5","215.71","424","60.03","12"
"09/26/12 08:39:19","198.499","88.6","215.23","432","60.03","13"
"09/26/12 08:44:17","198.506","92.0","215.46","450","60.0","15"
"09/26/12 08:49:19","198.5133","96.0","215.86","465","60.03","15"
"09/26/12 08:54:18","198.5208","100.2","216.16","480","60.03","17"
"09/26/12 08:59:18","198.529","111.5","217.12","526","60.0","18"
"09/26/12 09:04:18","198.5385","131.5","218.2","608","60.03","19"
"09/26/12 09:09:19","198.546","124.8","218.23","579","60.03","20"
"09/26/12 09:14:19","198.551","34.3","214.91","265","60.03","19"
"09/26/12 09:24:17","198.5638","31.0","214.79","300","60.07","20"
"09/26/12 09:29:18","198.5664","43.6","215.84","331","60.03","19"
"09/26/12 09:34:18","198.5693","36.2","215.15","248","60.03","19"
"09/26/12 09:39:19","198.5716","25.6","214.29","107","60.03","19"
"09/26/12 09:44:17","198.5737","21.6","215.69","186","60.0","18"
"09/26/12 09:49:17","198.5791","109.6","216.76","522","60.03","18"
"09/26/12 09:54:18","198.5891","153.3","218.88","708","60.03","19"
"09/26/12 09:59:18","198.5988","121.1","217.02","572","60.03","20"
"09/26/12 10:04:18","198.6036","43.0","214.73","387","60.0","20"
"09/26/12 10:09:18","198.6075","38.7","215.06","198","60.0","19"
"09/26/12 10:14:17","198.6108","81.3","215.44","402","60.0","19"
"09/26/12 10:19:18","198.6136","32.1","214.94","166","60.03","19"
"09/26/12 10:24:19","198.6175","49.0","215.51","402","60.0","19"
"09/26/12 10:29:17","198.6218","37.0","214.72","358","60.03","19"
"09/26/12 10:34:18","198.6254","41.9","215.68","284","60.0","19"
"09/26/12 10:39:19","198.6323","184.7","218.34","838","60.03","19"
"09/26/12 10:44:17","198.6453","183.3","218.29","833","60.03","20"
"09/26/12 10:49:19","198.6566","47.1","214.66","92","60.07","21"
"09/26/12 10:54:19","198.6653","43.7","215.51","266","60.07","22"
"09/26/12 10:59:17","198.6695","38.2","215.51","242","60.03","21"
"09/26/12 11:04:17","198.6765","95.3","216.79","460","60.03","22"
"09/26/12 11:09:18","198.6897","193.7","219.06","876","60.0","23"
"09/26/12 11:14:19","198.6976","119.5","216.22","566","60.03","22"
"09/26/12 11:19:19","198.7027","66.4","215.43","392","60.03","22"
"09/26/12 11:24:18","198.7098","64.9","215.49","329","60.0","22"
"09/26/12 11:29:19","198.7205","41.4","214.74","355","60.0","23"
"09/26/12 11:34:19","198.7258","67.3","213.54","343","60.0","22"
"09/26/12 11:39:19","198.7344","47.7","215.11","333","60.03","22"
"09/26/12 11:44:17","198.7457","195.1","218.05","883","60.0","24"
"09/26/12 11:49:18","198.7547","72.6","215.63","363","60.03","24"
"09/26/12 11:54:18","198.7616","43.3","214.33","361","60.03","24"
"09/26/12 11:59:19","198.7669","72.6","215.32","362","60.07","23"
"09/26/12 12:04:17","198.7716","40.0","213.62","133","60.03","23"
"09/26/12 12:09:18","198.7751","42.1","214.78","115","60.03","22"
"09/26/12 12:14:18","198.7806","68.3","215.05","343","60.03","22"
"09/26/12 12:19:19","198.7859","74.4","215.37","373","60.03","21"
"09/26/12 12:24:18","198.7958","196.4","218.39","891","60.0","22"
"09/26/12 12:29:18","198.8055","63.0","215.78","320","60.0","23"
"09/26/12 12:34:18","198.8093","66.3","215.1","336","60.03","22"
"09/26/12 12:39:19","198.822","195.7","217.21","888","60.0","24"
"09/26/12 12:44:17","198.8326","41.7","214.82","303","60.03","24"
"09/26/12 12:49:19","198.8435","195.2","217.99","884","60.03","24"
"09/26/12 12:54:18","198.8557","196.1","219.06","883","60.07","25"
"09/26/12 12:59:18","198.8632","194.0","217.91","883","60.03","25"
"09/26/12 13:04:19","198.876","62.0","215.44","321","60.03","26"
"09/26/12 13:09:19","198.8895","189.8","218.68","857","60.0","27"
"09/26/12 13:14:17","198.9027","172.0","217.57","780","60.03","27"
"09/26/12 13:19:18","198.9153","195.0","219.05","882","60.03","28"
"09/26/12 13:24:18","198.9284","168.5","219.15","765","60.03","29"
"09/26/12 13:29:17","198.9407","105.8","217.32","506","60.07","29"
