"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/26/12 13:34:18","198.9533","164.3","218.54","750","60.03","29"
"09/26/12 13:39:18","198.966","162.1","217.36","745","60.0","29"
"09/26/12 13:44:18","198.9787","162.3","216.69","747","60.0","29"
"09/26/12 13:49:18","198.9913","160.5","218.21","733","60.03","29"
"09/26/12 13:54:18","199.0037","158.2","217.23","728","60.03","28"
"09/26/12 13:59:19","199.0161","155.9","217.42","717","60.03","28"
"09/26/12 14:04:19","199.0281","155.0","217.52","712","60.0","29"
"09/26/12 14:09:17","199.0401","153.4","217.87","708","60.03","28"
"09/26/12 14:14:17","199.0519","151.6","217.53","697","60.03","29"
"09/26/12 14:19:18","199.0637","149.7","216.56","694","60.03","29"
"09/26/12 14:24:18","199.0755","147.8","217.71","682","60.0","29"
"09/26/12 14:29:19","199.0869","145.0","217.93","670","60.03","29"
"09/26/12 14:34:19","199.098","142.6","217.58","656","60.03","29"
"09/26/12 14:39:19","199.1091","141.2","217.19","652","60.03","29"
"09/26/12 14:44:19","199.12","138.0","216.3","643","60.0","29"
"09/26/12 14:49:18","199.1306","135.6","217.46","629","60.03","28"
"09/26/12 14:54:18","199.141","133.3","217.53","621","60.0","28"
"09/26/12 14:59:18","199.1513","133.0","218.52","618","60.07","29"
"09/26/12 15:04:18","199.1606","135.4","216.93","629","60.03","29"
"09/26/12 15:09:19","199.1678","146.7","217.66","678","60.03","28"
"09/26/12 15:14:19","199.1782","136.0","218.13","630","60.03","28"
"09/26/12 15:19:19","199.1874","98.4","216.03","474","60.0","27"
"09/26/12 15:24:18","199.1928","23.1","213.74","96","60.03","26"
"09/26/12 15:29:19","199.2008","111.9","216.36","532","60.03","26"
"09/26/12 15:34:18","199.2096","83.1","216.22","409","60.03","26"
"09/26/12 15:39:19","199.2181","107.8","217.04","513","60.03","26"
"09/26/12 15:44:18","199.2264","105.8","215.61","505","60.03","26"
"09/26/12 15:49:18","199.2344","102.7","215.88","493","60.03","27"
"09/26/12 15:54:18","199.2422","101.4","215.86","488","60.03","26"
"09/26/12 15:59:19","199.2443","32.7","215.22","256","60.03","24"
"09/26/12 16:04:19","199.2506","92.5","216.98","443","60.03","24"
"09/26/12 16:09:17","199.2562","90.4","216.2","443","60.03","23"
"09/26/12 16:14:19","199.2627","14.9","214.72","56","60.03","24"
"09/26/12 16:19:17","199.2664","59.3","215.04","433","60.03","23"
"09/26/12 16:24:19","199.2703","73.9","214.91","370","60.03","23"
"09/26/12 16:29:18","199.2758","69.1","215.31","348","60.0","23"
"09/26/12 16:34:17","199.281","64.2","215.92","328","60.03","23"
"09/26/12 16:39:19","199.2856","40.5","216.03","342","60.03","23"
"09/26/12 16:44:18","199.2891","43.6","215.72","267","60.0","23"
"09/26/12 16:49:18","199.2923","53.3","216.12","407","60.0","22"
"09/26/12 16:54:18","199.296","44.3","215.7","133","60.03","22"
"09/26/12 16:59:18","199.2995","49.1","215.54","375","60.03","22"
"09/26/12 17:09:19","199.3055","38.0","214.67","275","60.03","22"
"09/26/12 17:14:19","199.3079","34.7","215.6","158","60.03","22"
"09/26/12 17:19:19","199.3101","30.3","215.25","13","60.03","22"
"09/26/12 17:24:18","199.312","23.7","214.51","31","60.0","21"
"09/26/12 17:29:18","199.3136","18.7","214.51","40","60.0","21"
"09/26/12 17:34:19","199.3149","13.8","214.33","49","60.03","20"
"09/26/12 17:39:18","199.316","11.5","214.03","73","60.03","20"
"09/26/12 17:44:19","199.3169","0.0","213.67","79","60.0","19"
"09/26/12 17:49:18","199.3175","0.0","213.31","227","60.07","19"
"09/26/12 17:54:18","199.3179","0.0","213.49","0","60.03","19"
"09/26/12 17:59:18","199.3182","10.8","213.35","81","60.03","19"
"09/27/12 07:14:19","199.319","16.2","214.4","177","60.03","4"
"09/27/12 07:19:18","199.32","11.1","214.3","32","60.03","4"
"09/27/12 07:24:18","199.3213","14.4","214.51","14","60.03","5"
"09/27/12 07:29:19","199.3231","28.6","214.77","53","60.0","6"
"09/27/12 07:34:19","199.3252","25.6","213.84","103","60.03","6"
"09/27/12 07:39:18","199.3277","30.0","215.44","89","60.03","7"
"09/27/12 07:44:19","199.3305","32.8","215.35","247","60.03","8"
"09/27/12 07:49:18","199.3335","46.8","214.92","359","60.03","9"
"09/27/12 07:54:18","199.3369","39.1","215.16","271","60.03","9"
"09/27/12 07:59:18","199.3408","59.0","215.7","106","60.0","9"
"09/27/12 08:04:18","199.345","39.0","215.01","346","60.0","11"
"09/27/12 08:09:19","199.349","55.2","214.86","387","60.03","11"
"09/27/12 08:14:18","199.3535","66.6","214.88","148","60.03","12"
"09/27/12 08:19:18","199.3576","63.5","215.78","326","60.03","13"
"09/27/12 08:24:19","199.3627","68.3","215.5","345","60.03","13"
"09/27/12 08:29:19","199.3682","76.7","216.0","377","60.0","14"
"09/27/12 08:34:19","199.3744","80.7","215.73","394","60.0","15"
"09/27/12 08:39:19","199.3808","84.3","215.79","410","60.0","17"
"09/27/12 08:44:18","199.3874","87.3","214.8","429","60.0","17"
"09/27/12 08:49:19","199.3944","91.0","216.5","442","60.0","18"
"09/27/12 08:59:19","199.409","97.1","215.93","471","60.03","20"
"09/27/12 09:04:18","199.4167","100.5","216.28","484","60.03","22"
"09/27/12 09:09:19","199.4246","103.4","215.4","497","60.03","22"
"09/27/12 09:14:19","199.4329","106.8","216.05","507","60.0","23"
"09/27/12 09:19:18","199.4412","110.3","216.08","524","60.0","24"
"09/27/12 09:24:18","199.45","113.6","216.57","540","60.0","24"
"09/27/12 09:29:19","199.4589","116.9","216.55","551","60.0","25"
"09/27/12 09:34:18","199.4681","120.1","217.64","565","60.03","25"
"09/27/12 09:39:19","199.4776","122.6","216.5","575","60.0","26"
"09/27/12 09:44:19","199.4873","126.0","217.11","589","60.0","26"
"09/27/12 09:49:18","199.4971","128.2","216.52","597","60.03","26"
"09/27/12 09:54:19","199.5072","129.2","216.26","611","60.03","27"
"09/27/12 09:59:18","199.5174","132.9","217.74","617","60.0","27"
"09/27/12 10:04:20","199.5279","135.3","216.89","631","60.03","27"
"09/27/12 10:09:18","199.5385","137.3","217.47","639","60.03","27"
"09/27/12 10:14:18","199.5493","140.5","217.22","645","60.03","27"
"09/27/12 10:19:19","199.5603","142.1","217.9","656","60.0","27"
"09/27/12 10:24:19","199.5714","142.5","217.2","662","60.03","27"
"09/27/12 10:29:18","199.5825","143.2","217.29","666","60.03","28"
"09/27/12 10:34:18","199.5938","146.4","217.32","680","60.0","28"
"09/27/12 10:39:19","199.6051","147.3","218.41","674","60.03","29"
"09/27/12 10:44:19","199.6166","148.2","217.75","684","60.03","29"
"09/27/12 10:49:19","199.6282","148.5","217.26","688","60.03","30"
"09/27/12 10:54:18","199.6398","150.9","217.18","696","60.03","30"
"09/27/12 10:59:19","199.6517","152.8","218.45","704","60.07","30"
"09/27/12 11:04:19","199.6637","153.8","219.38","702","60.03","31"
"09/27/12 11:09:18","199.6756","155.3","219.0","707","60.0","31"
"09/27/12 11:14:19","199.6877","154.9","218.2","715","60.0","32"
"09/27/12 11:19:19","199.6998","156.1","217.94","717","60.03","32"
"09/27/12 11:24:18","199.712","156.7","217.56","724","60.03","32"
"09/27/12 11:29:20","199.7243","157.6","218.07","728","60.03","32"
"09/27/12 11:34:18","199.7367","159.1","217.84","733","60.03","32"
"09/27/12 11:39:18","199.7492","161.6","218.7","732","60.0","32"
"09/27/12 11:44:18","199.7617","161.4","216.65","741","60.03","32"
"09/27/12 11:49:19","199.7744","163.0","217.38","744","60.03","32"
"09/27/12 11:54:19","199.7871","163.6","218.5","746","60.0","32"
"09/27/12 11:59:20","199.7998","164.2","218.56","751","60.07","32"
"09/27/12 12:04:18","199.8125","162.5","218.55","745","60.03","32"
"09/27/12 12:09:18","199.8251","160.9","217.89","737","60.0","32"
"09/27/12 12:14:18","199.8376","160.9","217.57","740","60.0","33"
"09/27/12 12:19:19","199.8501","162.5","218.51","743","60.03","33"
"09/27/12 12:24:19","199.8628","162.7","218.6","740","60.03","33"
"09/27/12 12:29:18","199.8753","162.3","218.32","744","60.0","33"
"09/27/12 12:34:18","199.8881","162.7","218.51","741","60.0","33"
"09/27/12 12:39:19","199.9007","161.9","218.4","738","60.03","34"
"09/27/12 12:44:19","199.9133","160.4","217.52","735","60.0","34"
"09/27/12 12:49:19","199.9258","159.6","217.53","732","60.0","34"
"09/27/12 12:54:18","199.9382","160.4","217.91","740","60.03","34"
"09/27/12 12:59:18","199.9505","157.2","217.9","721","60.03","35"
"09/27/12 13:04:19","199.9627","154.8","217.91","712","60.03","35"
"09/27/12 13:09:20","199.9749","158.1","218.39","721","60.03","35"
"09/27/12 13:14:19","199.9871","155.6","217.48","720","60.07","35"
"09/27/12 13:19:20","199.9991","153.3","218.23","702","60.03","36"
"09/27/12 13:24:18","200.011","153.2","217.96","701","60.0","36"
"09/27/12 13:29:18","200.0229","150.1","217.66","687","60.03","37"
"09/27/12 13:34:18","200.0344","147.8","217.35","686","60.03","37"
"09/27/12 13:39:19","200.0461","151.2","218.63","694","60.03","37"
"09/27/12 13:44:18","200.0578","152.3","218.4","701","60.0","36"
"09/27/12 13:49:20","200.0696","146.4","217.58","672","60.0","35"
"09/27/12 13:54:18","200.0811","150.0","217.79","694","60.0","35"
"09/27/12 13:59:19","200.0926","148.6","218.07","687","60.07","35"
"09/27/12 14:04:19","200.1041","147.0","217.18","685","60.0","34"
"09/27/12 14:09:18","200.1154","145.9","217.95","672","60.03","34"
"09/27/12 14:14:18","200.1267","140.9","218.09","646","60.0","33"
"09/27/12 14:19:19","200.1374","137.0","217.1","642","60.03","33"
"09/27/12 14:24:19","200.1483","136.5","217.77","633","60.03","32"
"09/27/12 14:29:20","200.1588","133.5","217.65","622","60.03","32"
"09/27/12 14:34:18","200.1694","136.3","217.98","635","60.03","32"
"09/27/12 14:39:19","200.1799","133.5","217.43","615","60.0","32"
"09/27/12 14:44:18","200.1901","131.1","216.7","613","60.03","31"
"09/27/12 14:49:18","200.2002","128.7","217.98","596","60.07","31"
"09/27/12 14:54:19","200.2101","126.3","218.08","590","60.03","31"
"09/27/12 14:59:18","200.2198","122.5","217.04","577","60.07","30"
"09/27/12 15:04:18","200.2293","120.3","217.09","566","60.03","30"
"09/27/12 15:09:19","200.2385","118.1","217.96","551","60.0","30"
"09/27/12 15:14:18","200.2475","114.9","217.56","537","60.0","29"
"09/27/12 15:19:18","200.2563","110.9","216.85","526","60.0","29"
"09/27/12 15:24:19","200.2648","108.9","217.57","516","60.03","28"
"09/27/12 15:29:19","200.2731","105.3","217.88","500","60.03","28"
"09/27/12 15:34:18","200.2811","101.9","217.26","483","60.03","28"
"09/27/12 15:39:18","200.2889","99.2","212.15","482","60.07","28"
"09/27/12 15:44:19","200.2965","95.8","216.64","461","60.0","27"
"09/27/12 15:49:19","200.3036","90.1","217.65","436","60.03","27"
"09/27/12 15:54:19","200.3106","89.3","216.7","433","60.03","27"
"09/27/12 15:59:19","200.3174","84.5","216.12","415","60.07","27"
"09/27/12 16:04:20","200.3239","81.1","215.66","397","60.07","27"
"09/27/12 16:09:18","200.3301","78.0","215.66","387","60.03","26"
"09/27/12 16:14:19","200.3355","73.5","215.58","365","60.0","26"
"09/27/12 16:19:19","200.341","66.7","214.96","340","60.03","26"
"09/27/12 16:24:19","200.3464","69.2","215.74","349","60.03","25"
"09/27/12 16:29:18","200.3513","41.7","216.02","346","60.03","25"
"09/27/12 16:34:19","200.3553","36.6","215.21","284","60.03","25"
"09/27/12 16:39:19","200.3588","39.8","214.53","192","60.03","24"
"09/27/12 16:44:18","200.3618","34.1","215.46","150","60.0","24"
"09/27/12 16:49:20","200.3639","11.5","214.61","153","60.07","24"
"09/27/12 16:54:18","200.3657","32.4","215.08","160","60.07","23"
"09/27/12 16:59:19","200.3677","29.0","215.28","271","60.03","22"
"09/27/12 17:04:18","200.3705","41.4","214.51","78","60.03","22"
"09/27/12 17:09:19","200.3737","47.4","214.56","218","60.07","23"
"09/27/12 17:14:20","200.3767","30.8","214.14","143","60.07","23"
"09/27/12 17:19:19","200.3792","33.2","213.93","250","60.03","23"
"09/27/12 17:24:20","200.3811","22.6","213.52","42","60.03","23"
"09/27/12 17:29:18","200.3825","15.1","213.64","9","60.03","23"
"09/27/12 17:34:19","200.3838","14.4","214.84","1","60.03","22"
"09/27/12 17:39:18","200.3843","8.2","214.53","239","60.03","22"
"09/27/12 17:44:19","200.385","11.0","214.41","6","60.07","21"
"09/27/12 17:49:19","200.3855","13.7","214.76","2","60.03","20"
"09/27/12 17:54:19","200.3859","0.0","214.01","0","60.03","20"
"09/27/12 17:59:19","200.3861","7.1","213.71","0","60.07","20"
"09/27/12 18:04:20","200.3864","11.1","213.7","0","60.03","19"
"09/28/12 07:14:21","200.387","14.9","214.07","9","60.03","10"
"09/28/12 07:19:19","200.3875","0.0","214.28","81","60.03","11"
"09/28/12 07:24:19","200.388","6.4","213.56","207","60.03","11"
"09/28/12 07:29:20","200.3889","13.8","213.53","25","60.0","11"
"09/28/12 07:34:20","200.3896","12.1","213.84","0","60.03","11"
"09/28/12 07:39:20","200.3902","12.3","214.11","47","60.03","11"
"09/28/12 07:44:19","200.3909","14.4","213.92","0","60.03","12"
"09/28/12 07:49:19","200.3917","6.3","213.11","189","60.0","12"
"09/28/12 07:54:19","200.3926","16.0","214.09","67","60.03","13"
"09/28/12 07:59:20","200.3936","14.1","214.78","14","60.03","13"
"09/28/12 08:04:20","200.3948","23.7","214.01","186","60.03","13"
"09/28/12 08:09:20","200.3962","13.9","214.33","284","60.03","13"
"09/28/12 08:14:20","200.3977","15.6","213.97","57","60.03","13"
"09/28/12 08:19:20","200.3991","18.7","213.92","38","60.03","14"
"09/28/12 08:24:20","200.4013","43.4","213.28","341","60.03","14"
"09/28/12 08:29:18","200.4036","36.5","213.78","260","60.03","14"
"09/28/12 08:34:19","200.4059","18.6","214.24","20","60.03","15"
"09/28/12 08:39:19","200.4083","36.7","213.52","70","60.03","15"
"09/28/12 08:44:18","200.4117","42.0","214.01","203","60.03","15"
"09/28/12 08:49:18","200.4147","41.5","214.96","386","60.0","16"
"09/28/12 08:54:19","200.4171","21.6","214.46","321","60.07","16"
"09/28/12 08:59:19","200.4217","103.8","216.96","494","60.03","17"
"09/28/12 09:04:19","200.4271","28.0","215.61","274","60.03","17"
"09/28/12 09:09:20","200.431","66.8","216.22","338","60.0","17"
"09/28/12 09:14:20","200.4378","101.0","215.87","483","60.0","18"
"09/28/12 09:19:18","200.4434","95.6","216.19","462","60.03","18"
"09/28/12 09:24:20","200.4498","39.6","215.68","370","60.03","19"
"09/28/12 09:29:19","200.4556","97.8","217.05","466","60.0","19"
"09/28/12 09:34:19","200.4626","72.4","216.14","364","60.03","19"
"09/28/12 09:39:20","200.4666","42.4","215.65","235","60.0","19"
"09/28/12 09:44:18","200.4708","50.6","216.29","333","60.0","20"
"09/28/12 09:49:18","200.4748","57.6","215.54","401","60.03","20"
"09/28/12 09:54:19","200.4803","66.3","215.32","110","60.03","20"
"09/28/12 09:59:19","200.4848","80.2","216.7","391","60.03","20"
"09/28/12 10:04:19","200.4924","78.8","215.99","389","60.03","20"
"09/28/12 10:09:19","200.4986","91.7","216.11","443","60.0","20"
"09/28/12 10:14:19","200.5089","136.8","217.62","639","60.0","22"
"09/28/12 10:19:19","200.5165","122.8","216.29","581","60.0","22"
"09/28/12 10:24:19","200.5261","90.8","215.62","442","60.03","22"
"09/28/12 10:29:20","200.5341","68.3","215.33","346","60.0","22"
"09/28/12 10:34:20","200.5415","140.6","214.88","660","60.0","23"
"09/28/12 10:39:19","200.5527","143.7","217.31","664","60.03","24"
"09/28/12 10:44:20","200.5628","135.5","216.79","631","60.03","24"
"09/28/12 10:49:19","200.5728","118.2","216.56","559","60.0","25"
"09/28/12 10:54:20","200.5834","148.4","217.9","685","60.03","25"
"09/28/12 10:59:18","200.5951","145.7","218.4","671","60.03","26"
"09/28/12 11:04:19","200.6071","160.5","217.9","736","60.03","27"
"09/28/12 11:09:19","200.6198","157.8","218.56","722","60.0","28"
"09/28/12 11:14:19","200.6315","158.6","217.06","734","60.0","28"
"09/28/12 11:19:20","200.6437","154.9","217.97","716","60.03","29"
"09/28/12 11:24:19","200.6548","122.8","217.95","574","60.03","29"
"09/28/12 11:29:20","200.6649","118.4","216.99","558","60.03","28"
"09/28/12 11:34:19","200.674","94.8","215.97","461","60.0","28"
"09/28/12 11:39:19","200.6829","131.6","217.07","619","60.03","28"
"09/28/12 11:44:19","200.6905","43.7","215.66","316","60.03","27"
"09/28/12 11:49:18","200.6964","105.7","217.15","504","60.03","27"
"09/28/12 11:54:19","200.7049","85.6","215.32","417","60.07","26"
"09/28/12 11:59:19","200.7161","186.4","217.74","845","60.03","28"
"09/28/12 12:04:20","200.7301","158.6","217.43","726","60.03","29"
"09/28/12 12:09:20","200.7391","123.3","217.08","577","60.0","28"
"09/28/12 12:14:18","200.7489","101.8","215.09","487","60.0","28"
"09/28/12 12:19:19","200.7593","164.4","217.87","751","60.03","29"
"09/28/12 12:24:19","200.7693","111.1","216.69","528","60.03","29"
"09/28/12 12:29:20","200.7788","144.2","217.51","667","60.0","29"
"09/28/12 12:39:19","200.8038","151.1","216.94","698","60.03","31"
"09/28/12 12:44:20","200.8135","120.1","217.19","563","60.03","30"
"09/28/12 12:49:19","200.8219","131.5","217.02","616","60.03","30"
"09/28/12 12:54:19","200.8327","151.8","218.02","699","60.03","30"
"09/28/12 12:59:19","200.8403","88.6","217.25","425","60.07","29"
"09/28/12 13:04:19","200.8494","90.9","215.21","443","60.0","29"
"09/28/12 13:09:19","200.8546","89.1","215.74","435","60.0","27"
"09/28/12 13:14:19","200.8619","58.6","215.72","176","60.03","27"
"09/28/12 13:19:19","200.8678","137.4","217.93","637","60.03","27"
"09/28/12 13:24:20","200.8769","93.2","216.59","448","60.0","27"
"09/28/12 13:29:19","200.8815","63.9","214.93","325","60.03","26"
"09/28/12 13:34:19","200.8886","158.6","218.58","729","60.0","26"
"09/28/12 13:39:19","200.8996","115.8","216.8","545","60.0","26"
"09/28/12 13:44:19","200.9075","67.4","216.78","336","60.0","26"
"09/28/12 13:49:18","200.9149","74.5","217.55","365","60.03","26"
"09/28/12 13:54:19","200.9244","152.6","218.74","700","60.03","26"
"09/28/12 13:59:19","200.9357","110.2","217.86","521","60.03","27"
"09/28/12 14:04:19","200.9463","89.9","217.54","436","60.03","27"
"09/28/12 14:09:20","200.9534","104.1","217.4","493","60.03","27"
"09/28/12 14:14:20","200.9596","104.0","217.78","496","60.07","26"
"09/28/12 14:19:19","200.9691","117.8","216.81","553","60.0","27"
"09/28/12 14:24:19","200.9795","125.2","217.22","588","60.0","27"
"09/28/12 14:29:20","200.9897","123.5","218.25","577","60.03","27"
"09/28/12 14:34:19","200.9974","83.7","216.42","410","60.03","27"
"09/28/12 14:39:19","201.0037","83.4","216.42","404","60.0","27"
"09/28/12 14:44:20","201.0094","64.5","216.0","328","60.03","26"
"09/28/12 14:49:19","201.0146","73.0","215.97","365","60.03","26"
"09/28/12 14:54:19","201.0206","83.8","216.5","409","60.03","26"
"09/28/12 14:59:19","201.0265","74.6","216.15","374","60.07","25"
"09/28/12 15:04:19","201.0324","84.0","216.45","412","60.03","26"
"09/28/12 15:09:19","201.0389","84.7","215.77","414","60.03","26"
"09/28/12 15:14:19","201.0456","82.6","216.14","403","60.0","26"
"09/28/12 15:19:20","201.052","72.0","215.9","359","60.03","26"
"09/28/12 15:24:19","201.0571","61.8","215.93","317","60.03","26"
"09/28/12 15:29:19","201.0618","60.5","215.92","311","60.0","25"
"09/28/12 15:34:20","201.0662","44.7","215.11","372","60.03","25"
"09/28/12 15:39:20","201.0701","50.0","215.65","117","60.07","25"
"09/28/12 15:44:19","201.0735","39.6","215.41","212","60.03","25"
"09/28/12 15:49:19","201.0766","32.8","215.15","311","60.03","24"
"09/28/12 15:54:20","201.0794","30.5","215.43","274","60.03","24"
"09/28/12 15:59:20","201.0819","32.9","214.46","257","60.0","23"
"09/28/12 16:04:19","201.0841","32.7","214.57","145","60.03","23"
"09/28/12 16:09:20","201.0863","26.1","214.34","208","60.03","23"
"09/28/12 16:14:20","201.0886","32.3","214.08","169","60.03","23"
"09/28/12 16:19:20","201.0907","28.7","214.85","24","60.07","23"
"09/28/12 16:24:18","201.0926","16.3","214.79","27","60.03","23"
"09/28/12 16:29:19","201.0944","17.5","215.52","260","60.0","22"
"09/28/12 16:34:19","201.0961","29.1","214.43","90","60.03","22"
"09/28/12 16:39:20","201.0978","15.9","215.0","20","60.0","22"
"09/28/12 16:44:20","201.0995","19.9","214.3","20","60.0","22"
"09/28/12 16:49:20","201.101","11.9","215.25","18","60.03","22"
"09/28/12 16:54:20","201.1024","24.3","214.68","74","60.0","22"
"09/28/12 16:59:19","201.1035","12.4","215.08","42","60.07","22"
"09/28/12 17:04:20","201.1046","19.4","214.14","235","60.03","22"
"09/28/12 17:09:19","201.1056","12.1","214.0","12","60.03","22"
"09/28/12 17:14:19","201.1066","15.2","214.55","1","60.03","21"
"09/28/12 17:19:20","201.1074","12.0","214.71","10","60.0","21"
"09/28/12 17:24:20","201.1084","14.9","213.6","28","60.03","21"
"09/28/12 17:29:20","201.1091","6.8","215.14","143","60.03","21"
"09/28/12 17:34:20","201.1098","6.7","214.57","0","60.0","20"
"09/28/12 17:39:20","201.1103","14.4","214.73","12","60.03","20"
"09/28/12 17:44:20","201.1107","12.0","214.33","1","60.03","20"
"09/28/12 17:49:20","201.111","0.0","213.88","0","60.03","20"
"09/29/12 07:14:19","201.1119","11.9","212.96","67","60.03","9"
"09/29/12 07:19:20","201.1129","13.7","213.3","3","60.03","9"
"09/29/12 07:24:20","201.1143","27.2","214.89","36","60.03","10"
"09/29/12 07:29:21","201.116","20.8","214.0","37","60.0","11"
"09/29/12 07:34:20","201.118","25.6","213.82","82","60.03","11"
"09/29/12 07:39:21","201.1204","37.2","214.17","234","60.0","12"
"09/29/12 07:44:19","201.1231","43.4","213.74","94","60.0","13"
"09/29/12 07:49:20","201.1263","47.2","215.41","372","60.0","13"
"09/29/12 07:54:21","201.1298","57.8","214.85","92","60.03","14"
"09/29/12 07:59:19","201.1336","49.1","216.08","90","60.0","15"
"09/29/12 08:04:20","201.1378","52.9","216.13","207","60.03","16"
"09/29/12 08:09:20","201.142","45.7","214.87","261","60.0","17"
"09/29/12 08:14:21","201.1465","65.0","215.8","327","60.03","17"
"09/29/12 08:19:19","201.1516","68.9","212.53","350","60.0","18"
"09/29/12 08:24:20","201.1572","73.7","214.42","369","60.03","18"
"09/29/12 08:29:20","201.163","78.0","214.77","384","60.0","19"
"09/29/12 08:34:19","201.1693","82.5","215.47","405","60.03","19"
"09/29/12 08:39:20","201.1758","86.6","214.67","424","60.0","19"
"09/29/12 08:44:19","201.1827","90.2","215.33","438","60.03","20"
"09/29/12 08:49:20","201.1898","94.0","217.31","455","60.03","20"
"09/29/12 08:54:20","201.1973","97.6","217.14","471","60.03","20"
"09/29/12 08:59:20","201.2051","100.9","217.01","483","60.03","21"
"09/29/12 09:04:19","201.2131","104.2","217.18","497","60.03","21"
"09/29/12 09:09:20","201.2213","107.8","216.93","513","60.03","22"
"09/29/12 09:14:20","201.2298","111.3","217.0","524","60.0","22"
"09/29/12 09:19:21","201.2386","114.4","217.21","536","60.0","22"
"09/29/12 09:24:20","201.2476","117.2","215.72","560","60.03","22"
"09/29/12 09:29:19","201.2568","120.8","216.34","566","60.0","23"
"09/29/12 09:34:20","201.2664","124.0","216.27","582","60.0","23"
"09/29/12 09:39:20","201.2761","126.6","216.64","591","60.0","23"
"09/29/12 09:49:20","201.2962","131.9","217.4","614","60.03","23"
"09/29/12 09:54:20","201.3066","134.2","217.03","626","60.0","24"
"09/29/12 09:59:20","201.3171","136.3","217.55","631","60.03","24"
"09/29/12 10:04:20","201.3278","138.8","218.97","642","60.03","25"
"09/29/12 10:09:21","201.3387","139.7","217.96","647","60.0","25"
"09/29/12 10:14:20","201.3496","142.3","219.14","655","60.03","25"
"09/29/12 10:19:21","201.3608","143.9","218.53","664","60.03","26"
"09/29/12 10:24:19","201.372","145.6","218.25","665","60.03","26"
"09/29/12 10:29:19","201.3834","146.8","218.38","673","60.0","26"
"09/29/12 10:34:19","201.3949","149.1","218.02","685","60.0","27"
"09/29/12 10:39:20","201.4064","149.6","218.26","692","60.03","27"
"09/29/12 10:44:20","201.4182","150.3","217.72","695","60.03","28"
"09/29/12 10:49:19","201.4299","151.1","215.75","704","60.03","28"
"09/29/12 10:54:19","201.4418","152.8","216.22","711","60.03","29"
"09/29/12 10:59:20","201.4537","153.8","216.61","715","60.0","29"
"09/29/12 11:04:20","201.4658","155.9","216.4","727","60.03","29"
"09/29/12 11:09:19","201.478","156.2","218.27","715","60.03","30"
"09/29/12 11:14:21","201.4902","156.9","219.59","716","60.03","30"
"09/29/12 11:19:19","201.5022","155.6","218.88","709","60.03","31"
"09/29/12 11:24:21","201.5145","158.1","217.96","722","60.03","31"
"09/29/12 11:29:21","201.5267","156.4","218.25","719","60.03","32"
"09/29/12 11:34:19","201.5389","156.7","218.88","716","60.03","32"
"09/29/12 11:39:20","201.5513","161.5","218.02","738","60.0","32"
"09/29/12 11:44:20","201.564","161.6","217.97","748","60.03","32"
"09/29/12 11:49:21","201.5766","159.3","218.09","729","60.0","32"
"09/29/12 11:54:19","201.5889","159.0","217.83","727","60.0","33"
"09/29/12 11:59:19","201.6013","160.2","216.14","736","60.03","34"
"09/29/12 12:04:20","201.6139","161.6","218.13","733","60.03","34"
"09/29/12 12:09:20","201.6264","155.7","218.13","714","60.03","34"
"09/29/12 12:14:19","201.6389","157.4","219.64","718","60.03","35"
"09/29/12 12:19:19","201.651","155.3","218.77","712","60.03","36"
"09/29/12 12:24:19","201.6629","109.9","217.71","524","60.03","36"
"09/29/12 12:29:20","201.6755","164.6","218.0","750","60.03","36"
"09/29/12 12:34:19","201.6881","159.2","219.04","731","60.0","36"
"09/29/12 12:39:21","201.7005","159.8","218.38","732","60.03","35"
"09/29/12 12:44:19","201.713","159.3","218.64","727","60.0","35"
"09/29/12 12:49:20","201.7255","160.7","218.06","732","60.03","35"
"09/29/12 12:54:20","201.7379","159.5","217.94","729","60.0","35"
"09/29/12 12:59:20","201.7503","160.9","218.43","734","60.03","35"
"09/29/12 13:04:19","201.763","166.2","218.12","756","60.03","35"
"09/29/12 13:09:19","201.7749","165.7","218.56","758","60.03","35"
"09/29/12 13:14:19","201.7868","163.1","217.86","743","60.03","35"
"09/29/12 13:19:20","201.7992","160.9","218.29","735","60.03","35"
"09/29/12 13:24:20","201.8119","163.2","218.21","747","60.0","35"
"09/29/12 13:29:19","201.8219","31.0","215.35","76","60.03","33"
"09/29/12 13:34:20","201.8316","165.9","218.07","754","60.03","33"
"09/29/12 13:39:20","201.8444","161.5","218.77","736","60.0","33"
"09/29/12 13:44:20","201.8536","29.8","215.42","75","60.03","32"
"09/29/12 13:49:20","201.8573","36.5","215.22","105","60.03","31"
"09/29/12 13:54:19","201.86","49.4","215.1","171","60.03","29"
"09/29/12 13:59:19","201.8676","38.2","215.12","386","60.0","29"
"09/29/12 14:04:20","201.8755","99.0","216.51","478","60.03","29"
"09/29/12 14:09:19","201.8864","174.9","219.11","790","60.03","31"
"09/29/12 14:14:19","201.8951","38.8","214.92","113","60.03","30"
"09/29/12 14:19:21","201.8986","42.9","214.61","248","60.0","30"
"09/29/12 14:24:21","201.9034","123.0","217.59","581","60.07","29"
"09/29/12 14:29:20","201.9117","153.9","217.67","710","60.03","30"
"09/29/12 14:34:21","201.9213","146.3","217.08","675","60.03","30"
"09/29/12 14:39:21","201.9323","143.5","217.6","664","60.0","31"
"09/29/12 14:44:20","201.9412","101.3","217.12","485","60.03","31"
"09/29/12 14:49:20","201.9436","21.8","215.3","20","60.03","31"
"09/29/12 14:54:20","201.9452","24.2","215.26","64","60.03","30"
"09/29/12 14:59:20","201.9472","15.3","214.83","78","60.03","28"
"09/29/12 15:04:20","201.9492","95.5","217.22","458","60.03","27"
"09/29/12 15:09:21","201.957","122.0","217.8","573","60.03","28"
"09/29/12 15:14:19","201.9636","122.7","217.59","574","60.03","28"
"09/29/12 15:19:20","201.9716","84.0","216.66","406","60.03","29"
"09/29/12 15:24:20","201.9766","73.9","216.09","368","60.0","29"
"09/29/12 15:29:19","201.9856","115.9","217.44","545","60.03","30"
"09/29/12 15:34:20","201.9883","43.9","214.06","318","60.0","29"
"09/29/12 15:39:19","201.9955","103.3","216.34","495","60.0","29"
"09/29/12 15:44:21","202.0035","101.2","216.15","486","60.03","29"
"09/29/12 15:49:19","202.0112","98.0","215.8","472","60.03","29"
"09/29/12 15:59:20","202.0256","88.5","214.97","435","60.03","29"
"09/29/12 16:04:19","202.0324","84.7","215.91","412","60.07","28"
"09/29/12 16:09:20","202.0388","81.2","215.75","399","60.03","28"
"09/29/12 16:14:21","202.0449","76.8","215.89","382","60.0","27"
"09/29/12 16:19:19","202.0506","73.5","216.26","366","60.03","27"
"09/29/12 16:24:20","202.0562","69.2","215.63","345","60.03","27"
"09/29/12 16:29:19","202.0613","64.9","215.54","329","60.03","27"
"09/29/12 16:34:19","202.0662","44.4","214.51","173","60.03","26"
"09/29/12 16:39:20","202.07","47.5","214.38","167","60.0","26"
"09/29/12 16:44:20","202.0731","33.6","215.53","115","60.03","26"
"09/29/12 16:49:19","202.0757","21.7","215.66","36","60.03","25"
"09/29/12 16:54:19","202.0783","47.4","214.78","370","60.03","25"
"09/29/12 16:59:20","202.0815","35.0","215.48","237","60.03","25"
"09/29/12 17:04:19","202.0844","30.4","214.02","81","60.03","24"
"09/29/12 17:09:19","202.0869","27.7","214.69","172","60.0","24"
"09/29/12 17:14:20","202.0892","24.8","214.7","28","60.03","23"
"09/29/12 17:19:20","202.0911","12.9","213.27","53","60.0","23"
"09/29/12 17:24:21","202.0928","26.6","213.96","203","60.03","22"
"09/29/12 17:29:19","202.0941","25.0","213.73","113","60.03","22"
"09/29/12 17:34:21","202.0953","15.1","214.09","195","60.03","22"
"09/29/12 17:39:19","202.0961","15.7","213.81","1","60.03","21"
"09/29/12 17:44:19","202.0968","0.0","213.52","0","60.03","20"
"09/29/12 17:49:19","202.0973","0.0","213.38","0","60.0","20"
"09/30/12 07:19:20","202.0985","14.3","213.17","8","60.0","6"
"09/30/12 07:24:20","202.0999","26.0","214.39","25","60.07","6"
"09/30/12 07:29:20","202.1016","13.6","213.76","225","60.0","7"
"09/30/12 07:34:21","202.1036","31.6","213.82","124","60.0","7"
"09/30/12 07:39:21","202.106","28.2","213.87","253","60.03","8"
"09/30/12 07:44:20","202.1087","42.4","213.44","318","60.0","9"
"09/30/12 07:49:20","202.1117","45.9","214.01","349","60.03","9"
"09/30/12 07:54:21","202.1152","47.8","214.29","409","60.03","10"
"09/30/12 07:59:20","202.1189","52.1","214.01","159","60.03","11"
"09/30/12 08:04:20","202.123","59.7","213.51","393","60.03","12"
"09/30/12 08:09:21","202.1271","36.9","214.41","85","60.03","13"
"09/30/12 08:14:20","202.131","56.4","214.16","197","60.0","14"
"09/30/12 08:19:21","202.1358","68.2","215.13","346","60.03","15"
"09/30/12 08:24:21","202.1413","72.7","215.28","363","60.0","16"
"09/30/12 08:29:19","202.1471","76.4","215.0","383","60.0","17"
"09/30/12 08:34:21","202.1531","79.9","215.02","397","60.03","17"
"09/30/12 08:39:20","202.1595","84.1","215.27","415","60.0","18"
"09/30/12 08:44:21","202.1662","87.4","215.22","426","60.03","19"
"09/30/12 08:49:19","202.1731","90.9","215.36","442","60.0","19"
"09/30/12 08:54:20","202.1803","94.2","215.66","458","60.03","20"
"09/30/12 08:59:19","202.1878","98.5","215.43","475","60.0","20"
"09/30/12 09:04:20","202.1956","101.8","216.19","487","60.0","21"
"09/30/12 09:09:20","202.2037","105.2","216.22","506","60.0","22"
"09/30/12 09:14:19","202.212","108.8","216.58","517","60.03","22"
"09/30/12 09:19:21","202.2207","112.0","216.14","530","60.03","22"
"09/30/12 09:24:20","202.2295","114.6","215.81","547","60.03","23"
"09/30/12 09:29:20","202.2386","117.7","216.38","555","60.0","23"
"09/30/12 09:34:20","202.2478","120.8","217.07","567","60.03","24"
"09/30/12 09:39:21","202.2573","122.5","216.3","576","60.0","24"
"09/30/12 09:44:20","202.2669","126.3","216.86","591","60.03","24"
"09/30/12 09:49:20","202.2769","128.9","217.07","601","60.0","24"
"09/30/12 09:54:21","202.287","131.2","217.5","611","60.0","25"
"09/30/12 09:59:20","202.2973","133.4","218.02","613","60.0","25"
"09/30/12 10:04:20","202.3077","135.7","217.45","631","60.0","26"
"09/30/12 10:09:20","202.3183","137.8","217.37","638","60.03","26"
"09/30/12 10:14:21","202.3292","139.9","217.73","644","60.0","27"
"09/30/12 10:19:20","202.3401","140.0","217.22","648","60.0","27"
"09/30/12 10:24:21","202.3512","144.9","217.99","668","60.03","28"
"09/30/12 10:29:21","202.3626","148.6","218.18","683","60.0","28"
"09/30/12 10:34:20","202.3722","63.1","215.41","330","60.03","28"
"09/30/12 10:39:21","202.3803","164.8","218.38","748","60.0","28"
"09/30/12 10:44:20","202.3931","174.0","219.06","789","60.0","28"
"09/30/12 10:49:20","202.4052","168.8","218.57","766","60.0","29"
"09/30/12 10:54:20","202.4147","167.4","218.09","767","60.03","29"
"09/30/12 10:59:20","202.4276","162.7","217.51","745","60.0","30"
"09/30/12 11:04:20","202.4403","167.5","217.93","765","60.03","30"
"09/30/12 11:09:21","202.454","179.4","218.43","817","60.03","31"
"09/30/12 11:14:21","202.4678","179.3","218.02","811","60.0","32"
"09/30/12 11:19:21","202.4796","156.2","217.68","718","60.03","32"
"09/30/12 11:24:20","202.485","62.0","215.43","318","60.03","30"
"09/30/12 11:29:21","202.496","189.0","218.27","857","60.0","32"
"09/30/12 11:34:20","202.5101","173.2","218.21","790","60.03","32"
"09/30/12 11:39:21","202.5231","62.3","215.83","339","60.07","32"
"09/30/12 11:44:20","202.529","46.1","214.21","152","60.0","31"
"09/30/12 11:49:20","202.5394","182.6","217.7","828","60.03","32"
"09/30/12 11:54:21","202.5529","169.4","218.94","769","60.0","32"
"09/30/12 11:59:20","202.566","166.6","217.9","755","60.03","32"
"09/30/12 12:04:21","202.5789","149.4","217.77","692","60.03","32"
"09/30/12 12:09:19","202.5859","194.7","218.14","889","60.0","32"
"09/30/12 12:14:21","202.5983","176.7","218.13","802","60.0","32"
"09/30/12 12:19:21","202.6121","182.3","218.27","829","60.03","32"
"09/30/12 12:24:21","202.6258","171.5","218.27","780","60.0","33"
"09/30/12 12:29:21","202.6391","170.2","218.0","778","60.0","34"
"09/30/12 12:34:20","202.6496","35.8","214.69","141","60.03","33"
"09/30/12 12:39:20","202.655","51.4","215.09","274","60.0","32"
"09/30/12 12:44:20","202.6628","76.0","216.03","376","60.0","32"
"09/30/12 12:49:20","202.676","174.1","218.23","792","60.0","32"
"09/30/12 12:54:21","202.6893","168.6","217.35","766","60.0","33"
"09/30/12 12:59:21","202.7023","164.3","217.89","752","60.03","34"
"09/30/12 13:04:21","202.7148","157.6","217.09","728","60.0","34"
"09/30/12 13:09:20","202.7269","155.2","217.85","714","60.0","35"
"09/30/12 13:14:20","202.7377","39.5","214.2","130","60.0","35"
"09/30/12 13:19:21","202.7489","154.2","218.57","706","60.0","35"
"09/30/12 13:24:21","202.7609","153.9","217.98","706","60.0","35"
"09/30/12 13:29:20","202.773","155.6","218.05","718","60.0","34"
"09/30/12 13:34:21","202.7849","151.7","218.07","695","60.03","34"
"09/30/12 13:39:20","202.7966","151.1","217.77","695","60.07","34"
"09/30/12 13:44:20","202.8083","148.7","218.76","682","60.0","34"
"09/30/12 13:49:20","202.8198","148.2","219.19","678","60.03","33"
"09/30/12 13:54:20","202.8313","145.9","218.69","673","60.03","33"
"09/30/12 13:59:21","202.8427","144.3","218.2","665","60.07","33"
"09/30/12 14:04:20","202.8538","141.9","218.51","647","60.0","34"
"09/30/12 14:09:21","202.8648","140.6","217.69","649","60.03","34"
"09/30/12 14:14:21","202.8757","139.4","218.34","642","60.0","34"
"09/30/12 14:19:20","202.8865","138.4","217.03","643","60.03","33"
"09/30/12 14:24:19","202.8971","135.9","218.09","627","60.03","33"
"09/30/12 14:29:20","202.9077","135.3","216.81","631","60.0","32"
"09/30/12 14:34:20","202.9182","133.2","217.5","616","60.03","32"
"09/30/12 14:39:21","202.9284","129.2","217.05","601","60.03","32"
"09/30/12 14:44:21","202.9385","127.4","216.95","597","60.0","32"
"09/30/12 14:49:21","202.9484","125.2","217.55","587","60.03","32"
"09/30/12 14:54:20","202.958","122.4","217.77","575","60.03","32"
"09/30/12 14:59:20","202.9675","120.3","217.81","561","60.03","32"
"09/30/12 15:04:21","202.9767","117.6","215.6","557","60.0","32"
"09/30/12 15:09:20","202.9858","115.5","218.06","541","60.0","32"
"09/30/12 15:14:21","202.9946","112.7","216.82","532","60.03","32"
"09/30/12 15:19:20","203.0033","109.7","217.0","520","60.0","32"
"09/30/12 15:24:20","203.0117","106.8","216.66","508","60.0","32"
"09/30/12 15:29:20","203.0199","103.9","216.08","498","60.0","32"
"09/30/12 15:34:21","203.0279","100.5","216.28","482","60.0","32"
"09/30/12 15:39:20","203.0356","97.9","215.75","470","60.0","31"
"09/30/12 15:44:21","203.043","94.5","216.42","452","60.0","31"
"09/30/12 15:49:20","203.0502","91.5","216.26","442","60.03","31"
"09/30/12 15:54:20","203.0572","88.1","215.58","431","60.03","30"
"09/30/12 15:59:21","203.0639","84.7","216.29","413","60.0","30"
"09/30/12 16:04:21","203.0703","80.6","216.08","398","60.03","30"
"09/30/12 16:09:20","203.0764","76.5","215.07","381","60.0","30"
"09/30/12 16:14:20","203.0822","73.2","215.16","365","60.03","29"
"09/30/12 16:19:21","203.0878","69.7","215.52","349","60.0","29"
"09/30/12 16:24:21","203.0931","65.8","215.43","335","60.0","28"
"09/30/12 16:29:20","203.098","62.0","215.11","318","60.03","28"
"09/30/12 16:34:21","203.1023","52.8","215.71","249","60.0","27"
"09/30/12 16:39:21","203.106","36.0","215.4","236","60.0","27"
"09/30/12 16:44:21","203.1088","32.7","215.45","79","60.07","26"
"09/30/12 16:49:20","203.1113","29.7","214.84","64","60.03","26"
"09/30/12 16:54:20","203.1133","42.7","214.75","116","60.0","25"
"09/30/12 16:59:21","203.1164","31.7","215.33","243","60.03","25"
"09/30/12 17:04:21","203.119","27.6","215.1","215","60.03","24"
"09/30/12 17:09:20","203.1213","33.0","214.51","161","60.0","24"
"09/30/12 17:14:21","203.1234","34.4","215.51","80","60.03","24"
"09/30/12 17:19:21","203.1252","31.0","213.79","186","60.0","23"
"09/30/12 17:24:21","203.1268","28.6","214.39","78","60.03","23"
"09/30/12 17:29:20","203.1281","22.4","214.21","240","60.0","22"
"09/30/12 17:34:20","203.1291","14.8","213.88","14","60.0","22"
"09/30/12 17:39:20","203.1299","10.6","213.38","71","60.0","22"
"09/30/12 17:44:21","203.1304","0.0","214.51","23","60.0","21"
"09/30/12 17:49:21","203.1309","0.0","214.01","0","60.03","20"
"10/01/12 07:19:21","203.1314","0.0","213.7","0","60.03","8"
"10/01/12 07:24:20","203.1319","13.7","214.7","0","60.07","8"
"10/01/12 07:29:20","203.1327","3.1","213.84","0","60.0","9"
"10/01/12 07:34:21","203.1335","13.4","214.55","6","60.03","9"
"10/01/12 07:39:21","203.1347","12.9","214.63","30","60.07","9"
"10/01/12 07:44:21","203.1364","25.4","215.35","108","60.03","10"
"10/01/12 07:49:20","203.1385","29.5","214.28","153","60.07","11"
"10/01/12 07:54:21","203.1414","42.7","214.2","136","60.0","11"
"10/01/12 07:59:21","203.1433","16.1","214.72","134","60.03","12"
"10/01/12 08:04:22","203.1446","22.3","212.36","205","60.03","13"
